Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,5,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.65,7.05,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,22,7,15,56.5,7.0,1.8,7.05,8.5,0.0,0.0
2018,1,22,7,30,113.0,14.0,1.9,7.4,17.0,29.47,0.0
2018,1,22,7,45,210.5,23.5,2.0,7.75,42.5,71.43,32.47
2018,1,22,8,0,308.0,33.0,2.1,8.1,68.0,119.5,82.9
2018,1,22,8,15,431.0,41.0,2.1,8.35,113.0,180.06,135.28
2018,1,22,8,30,554.0,49.0,2.1,8.6,158.0,252.19,198.0
2018,1,22,8,45,323.5,54.0,2.15,8.9,121.5,191.98,155.38
2018,1,22,9,0,93.0,59.0,2.2,9.2,85.0,102.61,82.92
2018,1,22,9,15,46.5,76.0,2.2,9.45,89.0,98.62,79.9
2018,1,22,9,30,0.0,93.0,2.2,9.7,93.0,91.44,73.31
2018,1,22,9,45,0.0,101.0,2.2,9.95,101.0,99.32,79.84
2018,1,22,10,0,0.0,109.0,2.2,10.2,109.0,107.25,86.31
2018,1,22,10,15,36.0,138.5,2.25,10.4,155.0,164.69,135.13
2018,1,22,10,30,72.0,168.0,2.3,10.6,201.0,221.07,182.24
2018,1,22,10,45,89.0,182.0,2.35,10.8,224.5,249.3,205.31
2018,1,22,11,0,106.0,196.0,2.4,11.0,248.0,285.69,234.83
2018,1,22,11,15,76.0,174.0,2.35,11.1,212.0,233.78,191.69
2018,1,22,11,30,46.0,152.0,2.3,11.2,176.0,188.91,154.13
2018,1,22,11,45,84.0,185.0,2.3,11.3,229.5,253.22,207.66
2018,1,22,12,0,122.0,218.0,2.3,11.4,283.0,326.9,267.33
2018,1,22,12,15,101.0,213.5,2.2,11.45,267.5,306.56,250.0
2018,1,22,12,30,80.0,209.0,2.1,11.5,252.0,277.64,226.21
2018,1,22,12,45,60.5,209.5,2.05,11.5,242.0,263.61,214.41
2018,1,22,13,0,41.0,210.0,2.0,11.5,232.0,249.71,202.65
2018,1,22,13,15,22.5,176.5,1.85,11.45,188.5,192.43,155.78
2018,1,22,13,30,4.0,143.0,1.7,11.4,145.0,144.13,115.78
2018,1,22,13,45,2.0,120.0,1.6,11.3,121.0,119.08,95.2
2018,1,22,14,0,0.0,97.0,1.5,11.2,97.0,94.38,74.67
2018,1,22,14,15,29.0,100.5,1.4,11.05,112.5,119.62,96.87
2018,1,22,14,30,58.0,104.0,1.3,10.9,128.0,140.22,114.83
2018,1,22,14,45,130.5,106.0,1.2,10.7,155.0,187.63,155.52
2018,1,22,15,0,203.0,108.0,1.1,10.5,182.0,230.35,191.08
2018,1,22,15,15,369.0,93.5,1.1,10.5,210.0,295.89,244.47
2018,1,22,15,30,535.0,79.0,1.1,10.5,238.0,342.94,279.86
2018,1,22,15,45,496.0,71.0,0.9,9.7,201.0,294.17,237.42
2018,1,22,16,0,457.0,63.0,0.7,8.9,164.0,247.72,196.53
2018,1,22,16,15,245.5,52.0,0.75,8.45,105.0,143.84,111.25
2018,1,22,16,30,34.0,41.0,0.8,8.0,46.0,51.32,36.92
2018,1,22,16,45,25.0,27.0,0.85,7.5,30.0,33.07,20.19
2018,1,22,17,0,16.0,13.0,0.9,7.0,14.0,16.37,0.0
2018,1,22,17,15,8.0,6.5,0.95,6.8,7.0,7.35,0.0
2018,1,22,17,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.45,3.3,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,0.95,3.45,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,0.85,3.3,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,0.9,2.55,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,0.85,2.3,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,0.75,2.3,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.65,2.55,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.65,2.7,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,1,23,7,15,28.0,5.5,0.9,3.15,6.5,0.0,0.0
2018,1,23,7,30,56.0,11.0,0.9,3.3,13.0,18.64,0.0
2018,1,23,7,45,125.5,25.0,0.95,3.5,37.0,56.82,27.92
2018,1,23,8,0,195.0,39.0,1.0,3.7,61.0,98.19,70.54
2018,1,23,8,15,265.0,54.0,0.95,4.05,98.5,145.07,112.11
2018,1,23,8,30,335.0,69.0,0.9,4.4,136.0,198.59,159.36
2018,1,23,8,45,478.5,69.5,0.9,4.7,189.5,272.29,222.48
2018,1,23,9,0,622.0,70.0,0.9,5.0,243.0,357.35,294.39
2018,1,23,9,15,532.5,91.0,0.95,5.65,254.5,364.47,302.37
2018,1,23,9,30,443.0,112.0,1.0,6.3,266.0,361.12,300.79
2018,1,23,9,45,634.5,92.5,1.0,6.9,338.0,465.13,385.7
2018,1,23,10,0,826.0,73.0,1.0,7.5,410.0,575.8,472.31
2018,1,23,10,15,843.5,74.5,1.05,7.95,440.5,614.29,501.11
2018,1,23,10,30,861.0,76.0,1.1,8.4,471.0,651.09,528.73
2018,1,23,10,45,719.0,112.5,1.2,8.85,453.5,620.82,503.94
2018,1,23,11,0,577.0,149.0,1.3,9.3,436.0,575.02,467.49
2018,1,23,11,15,622.0,143.5,1.25,9.6,462.0,614.83,497.69
2018,1,23,11,30,667.0,138.0,1.2,9.9,488.0,650.63,523.59
2018,1,23,11,45,788.5,109.0,1.2,10.2,529.5,711.62,568.67
2018,1,23,12,0,910.0,80.0,1.2,10.5,571.0,769.83,609.09
2018,1,23,12,15,912.0,79.5,1.1,10.65,572.5,773.52,609.26
2018,1,23,12,30,914.0,79.0,1.0,10.8,574.0,773.81,607.77
2018,1,23,12,45,913.5,77.5,0.9,10.95,567.5,767.7,601.86
2018,1,23,13,0,913.0,76.0,0.8,11.1,561.0,758.21,593.75
2018,1,23,13,15,890.0,79.0,0.75,11.15,541.5,734.41,576.62
2018,1,23,13,30,867.0,82.0,0.7,11.2,522.0,712.19,560.86
2018,1,23,13,45,799.5,93.0,0.65,11.25,486.0,661.76,524.43
2018,1,23,14,0,732.0,104.0,0.6,11.3,450.0,613.64,488.14
2018,1,23,14,15,740.5,93.0,0.6,11.25,425.5,587.29,469.42
2018,1,23,14,30,749.0,82.0,0.6,11.2,401.0,556.07,446.34
2018,1,23,14,45,784.0,72.5,0.55,11.1,382.5,541.11,434.37
2018,1,23,15,0,819.0,63.0,0.5,11.0,364.0,521.34,417.84
2018,1,23,15,15,762.5,61.0,0.5,11.0,317.5,459.27,368.46
2018,1,23,15,30,706.0,59.0,0.5,11.0,271.0,399.53,319.92
2018,1,23,15,45,611.5,59.0,0.45,10.45,223.0,330.68,263.31
2018,1,23,16,0,517.0,59.0,0.4,9.9,175.0,267.14,209.89
2018,1,23,16,15,423.0,51.5,0.35,9.6,133.0,203.16,155.37
2018,1,23,16,30,329.0,44.0,0.3,9.3,91.0,147.48,107.68
2018,1,23,16,45,274.5,33.0,0.25,9.05,62.5,106.13,69.75
2018,1,23,17,0,220.0,22.0,0.2,8.8,34.0,65.44,8.34
2018,1,23,17,15,110.0,11.0,0.25,8.6,17.0,24.21,0.0
2018,1,23,17,30,0.0,0.0,0.3,8.4,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.35,8.15,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.5,7.55,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.85,5.6,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.75,5.4,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.7,5.35,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.65,5.25,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.6,4.75,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.75,4.1,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,0.95,3.1,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.05,2.85,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.15,2.15,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.15,1.7,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.05,1.95,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.0,2.05,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.0,2.25,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,1,24,7,15,0.0,4.0,1.05,3.15,4.0,0.0,0.0
2018,1,24,7,30,0.0,8.0,1.1,3.6,8.0,7.86,0.0
2018,1,24,7,45,0.0,20.5,1.15,4.05,20.5,19.89,8.0
2018,1,24,8,0,0.0,33.0,1.2,4.5,33.0,32.44,21.89
2018,1,24,8,15,0.0,48.5,1.4,4.95,48.5,48.13,36.15
2018,1,24,8,30,0.0,64.0,1.6,5.4,64.0,63.74,50.13
2018,1,24,8,45,2.0,77.5,1.75,5.8,78.0,77.96,62.68
2018,1,24,9,0,4.0,91.0,1.9,6.2,92.0,92.39,75.22
2018,1,24,9,15,31.5,116.5,2.0,6.5,127.5,136.31,113.07
2018,1,24,9,30,59.0,142.0,2.1,6.8,163.0,179.54,149.91
2018,1,24,9,45,75.5,152.0,2.15,7.1,181.5,200.94,167.92
2018,1,24,10,0,92.0,162.0,2.2,7.4,200.0,223.47,186.79
2018,1,24,10,15,102.0,172.5,2.35,7.85,217.5,250.13,208.69
2018,1,24,10,30,112.0,183.0,2.5,8.3,235.0,270.87,225.52
2018,1,24,10,45,135.5,204.0,2.65,8.7,270.0,312.9,259.85
2018,1,24,11,0,159.0,225.0,2.8,9.1,305.0,355.69,294.3
2018,1,24,11,15,130.5,231.0,3.0,9.4,298.0,344.75,284.29
2018,1,24,11,30,102.0,237.0,3.2,9.7,291.0,324.43,266.91
2018,1,24,11,45,72.5,230.0,3.4,10.05,268.5,295.44,242.42
2018,1,24,12,0,43.0,223.0,3.6,10.4,246.0,265.88,217.33
2018,1,24,12,15,35.5,218.0,3.75,10.45,237.0,254.69,208.05
2018,1,24,12,30,28.0,213.0,3.9,10.5,228.0,243.46,198.71
2018,1,24,12,45,30.0,212.5,4.05,10.6,228.5,244.36,199.59
2018,1,24,13,0,32.0,212.0,4.2,10.7,229.0,245.22,200.45
2018,1,24,13,15,21.5,190.0,4.15,10.5,201.5,205.98,168.18
2018,1,24,13,30,11.0,168.0,4.1,10.3,174.0,175.15,142.65
2018,1,24,13,45,8.5,156.5,4.1,10.1,161.0,161.38,131.43
2018,1,24,14,0,6.0,145.0,4.1,9.9,148.0,147.76,120.25
2018,1,24,14,15,3.0,121.5,3.95,9.65,123.0,121.5,98.35
2018,1,24,14,30,0.0,98.0,3.8,9.4,98.0,95.65,76.61
2018,1,24,14,45,22.0,96.0,3.6,9.15,104.0,109.55,89.18
2018,1,24,15,0,44.0,94.0,3.4,8.9,110.0,118.91,97.65
2018,1,24,15,15,48.5,85.0,3.4,8.9,101.0,110.27,90.24
2018,1,24,15,30,53.0,76.0,3.4,8.9,92.0,101.2,82.29
2018,1,24,15,45,60.0,63.0,3.3,8.5,78.5,92.12,74.2
2018,1,24,16,0,67.0,50.0,3.2,8.1,65.0,78.13,61.52
2018,1,24,16,15,55.5,40.5,3.35,7.85,51.0,61.21,46.24
2018,1,24,16,30,44.0,31.0,3.5,7.6,37.0,45.33,31.89
2018,1,24,16,45,30.0,21.5,3.65,7.35,25.0,29.99,17.95
2018,1,24,17,0,16.0,12.0,3.8,7.1,13.0,15.34,0.04
2018,1,24,17,15,8.0,6.0,3.8,6.7,6.5,6.89,0.0
2018,1,24,17,30,0.0,0.0,3.8,6.3,0.0,0.0,0.0
2018,1,24,17,45,0.0,0.0,3.75,5.95,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.7,5.6,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.35,5.3,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.65,4.65,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.3,3.95,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.35,3.7,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.45,3.55,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.4,3.35,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.15,3.05,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.4,3.7,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.25,3.7,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.85,3.65,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.55,3.35,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.45,3.25,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.35,2.95,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.25,2.65,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.15,2.9,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,1,25,7,15,16.0,6.0,1.2,3.5,6.5,0.0,0.0
2018,1,25,7,30,32.0,12.0,1.3,4.0,13.0,16.33,0.0
2018,1,25,7,45,121.0,28.5,1.35,4.45,41.5,57.95,31.17
2018,1,25,8,0,210.0,45.0,1.4,4.9,70.0,108.96,79.13
2018,1,25,8,15,293.0,55.5,1.65,5.2,106.5,155.49,120.21
2018,1,25,8,30,376.0,66.0,1.9,5.5,143.0,210.07,168.64
2018,1,25,8,45,401.5,79.0,2.1,5.8,178.0,252.35,207.51
2018,1,25,9,0,427.0,92.0,2.3,6.1,213.0,296.18,246.91
2018,1,25,9,15,591.5,82.0,2.4,6.4,276.0,384.98,322.57
2018,1,25,9,30,756.0,72.0,2.5,6.7,339.0,481.67,403.46
2018,1,25,9,45,795.5,71.0,2.6,7.0,377.5,531.2,444.72
2018,1,25,10,0,835.0,70.0,2.7,7.3,416.0,581.07,485.56
2018,1,25,10,15,851.0,72.0,2.8,7.55,446.5,619.68,516.62
2018,1,25,10,30,867.0,74.0,2.9,7.8,477.0,656.5,545.71
2018,1,25,10,45,678.0,105.5,2.95,8.1,430.5,588.57,490.08
2018,1,25,11,0,489.0,137.0,3.0,8.4,384.0,502.87,419.79
2018,1,25,11,15,357.0,163.5,3.05,8.55,347.0,447.39,373.17
2018,1,25,11,30,225.0,190.0,3.1,8.7,310.0,377.15,313.73
2018,1,25,11,45,180.5,199.0,3.15,8.85,296.0,348.34,289.43
2018,1,25,12,0,136.0,208.0,3.2,9.0,282.0,326.47,270.31
2018,1,25,12,15,402.0,173.0,3.25,9.05,393.5,504.78,419.91
2018,1,25,12,30,668.0,138.0,3.3,9.1,505.0,668.74,551.71
2018,1,25,12,45,687.5,132.5,3.4,9.15,506.5,674.2,555.49
2018,1,25,13,0,707.0,127.0,3.5,9.2,508.0,676.76,558.11
2018,1,25,13,15,462.0,153.5,3.5,9.1,400.0,516.11,429.1
2018,1,25,13,30,217.0,180.0,3.5,9.0,292.0,355.84,296.44
2018,1,25,13,45,129.5,177.5,3.55,8.9,243.5,280.71,233.8
2018,1,25,14,0,42.0,175.0,3.6,8.8,195.0,209.74,173.22
2018,1,25,14,15,23.5,123.5,3.45,8.6,134.5,140.72,115.42
2018,1,25,14,30,5.0,72.0,3.3,8.4,74.0,72.67,57.32
2018,1,25,14,45,163.0,95.5,3.15,8.2,157.0,201.52,170.22
2018,1,25,15,0,321.0,119.0,3.0,8.0,240.0,315.77,266.45
2018,1,25,15,15,471.0,98.0,3.0,8.0,254.5,355.85,298.93
2018,1,25,15,30,621.0,77.0,3.0,8.0,269.0,385.74,321.05
2018,1,25,15,45,608.0,69.0,2.4,7.3,234.0,343.89,282.88
2018,1,25,16,0,595.0,61.0,1.8,6.6,199.0,301.81,243.55
2018,1,25,16,15,523.5,53.5,1.7,6.1,156.5,240.92,189.08
2018,1,25,16,30,452.0,46.0,1.6,5.6,114.0,185.97,139.29
2018,1,25,16,45,335.0,36.5,1.5,5.05,77.5,125.0,85.75
2018,1,25,17,0,218.0,27.0,1.4,4.5,41.0,72.54,24.93
2018,1,25,17,15,113.5,14.5,1.4,4.4,21.5,28.63,0.0
2018,1,25,17,30,9.0,2.0,1.4,4.3,2.0,0.0,0.0
2018,1,25,17,45,4.5,1.0,1.4,4.15,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.35,3.9,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.25,3.1,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.15,2.45,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.15,1.95,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.05,1.6,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.95,1.75,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,1,26,7,15,82.5,8.5,0.95,2.3,11.5,0.0,0.0
2018,1,26,7,30,165.0,17.0,1.0,2.8,23.0,40.26,0.0
2018,1,26,7,45,300.0,27.0,1.05,3.25,56.5,94.43,52.54
2018,1,26,8,0,435.0,37.0,1.1,3.7,90.0,156.23,111.5
2018,1,26,8,15,526.0,43.0,1.1,3.95,133.5,212.52,162.52
2018,1,26,8,30,617.0,49.0,1.1,4.2,177.0,276.95,220.36
2018,1,26,8,45,675.0,53.5,1.15,4.5,222.0,332.78,271.05
2018,1,26,9,0,733.0,58.0,1.2,4.8,267.0,394.12,325.03
2018,1,26,9,15,768.5,60.5,1.2,5.3,308.0,445.73,369.34
2018,1,26,9,30,804.0,63.0,1.2,5.8,349.0,498.22,412.87
2018,1,26,9,45,829.0,65.0,1.25,6.25,386.0,544.78,450.72
2018,1,26,10,0,854.0,67.0,1.3,6.7,423.0,590.69,487.01
2018,1,26,10,15,869.5,68.0,1.35,7.05,453.0,625.05,513.85
2018,1,26,10,30,885.0,69.0,1.4,7.4,483.0,660.78,541.1
2018,1,26,10,45,896.5,69.5,1.4,7.75,507.0,691.12,562.32
2018,1,26,11,0,908.0,70.0,1.4,8.1,531.0,718.92,581.12
2018,1,26,11,15,779.0,101.0,1.4,8.3,505.5,682.22,552.51
2018,1,26,11,30,650.0,132.0,1.4,8.5,480.0,636.77,516.82
2018,1,26,11,45,750.0,111.0,1.35,8.65,519.0,694.47,560.44
2018,1,26,12,0,850.0,90.0,1.3,8.8,558.0,748.37,598.2
2018,1,26,12,15,887.5,81.5,1.3,8.85,571.0,764.99,609.35
2018,1,26,12,30,925.0,73.0,1.3,8.9,584.0,782.91,621.96
2018,1,26,12,45,921.5,73.0,1.3,8.9,577.5,776.37,617.21
2018,1,26,13,0,918.0,73.0,1.3,8.9,571.0,766.45,610.45
2018,1,26,13,15,861.5,84.5,1.3,8.75,542.5,732.27,586.53
2018,1,26,13,30,805.0,96.0,1.3,8.6,514.0,691.66,557.97
2018,1,26,13,45,843.0,83.5,1.25,8.45,505.5,688.54,556.6
2018,1,26,14,0,881.0,71.0,1.2,8.3,497.0,676.78,548.51
2018,1,26,14,15,819.5,77.5,1.15,8.1,456.0,625.52,509.5
2018,1,26,14,30,758.0,84.0,1.1,7.9,415.0,570.75,467.18
2018,1,26,14,45,673.5,90.5,1.0,7.7,368.0,505.9,415.74
2018,1,26,15,0,589.0,97.0,0.9,7.5,321.0,442.36,364.54
2018,1,26,15,15,459.0,104.0,0.9,7.5,267.5,357.83,295.82
2018,1,26,15,30,329.0,111.0,0.9,7.5,214.0,285.44,235.79
2018,1,26,15,45,291.5,98.5,0.8,6.75,180.0,235.8,194.08
2018,1,26,16,0,254.0,86.0,0.7,6.0,146.0,194.7,158.47
2018,1,26,16,15,220.5,70.5,0.75,5.65,115.0,154.54,122.96
2018,1,26,16,30,187.0,55.0,0.8,5.3,84.0,117.34,89.58
2018,1,26,16,45,145.0,39.5,0.85,4.95,57.5,81.34,57.15
2018,1,26,17,0,103.0,24.0,0.9,4.6,31.0,46.96,18.43
2018,1,26,17,15,63.0,13.5,0.95,4.4,16.5,21.4,0.0
2018,1,26,17,30,23.0,3.0,1.0,4.2,2.0,0.0,0.0
2018,1,26,17,45,11.5,1.5,1.0,4.0,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.0,3.65,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.05,3.3,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,0.85,3.1,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,0.75,2.7,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,0.65,2.8,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.6,2.95,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.55,2.95,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.5,2.9,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.5,2.85,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.5,2.8,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.55,2.75,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.6,2.65,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.65,2.55,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.7,2.45,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.7,2.35,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.7,2.25,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.75,2.05,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,1.75,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.75,1.35,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,1,27,7,15,58.5,8.0,0.7,2.15,10.0,0.0,0.0
2018,1,27,7,30,117.0,16.0,0.7,2.6,20.0,32.56,0.0
2018,1,27,7,45,136.0,30.0,0.7,3.1,41.5,66.18,38.97
2018,1,27,8,0,155.0,44.0,0.7,3.6,63.0,90.76,66.45
2018,1,27,8,15,224.0,58.5,0.7,4.15,98.5,138.88,108.45
2018,1,27,8,30,293.0,73.0,0.7,4.7,134.0,190.02,153.17
2018,1,27,8,45,521.5,62.0,0.75,5.3,200.5,284.25,231.93
2018,1,27,9,0,750.0,51.0,0.8,5.9,267.0,395.19,323.66
2018,1,27,9,15,774.5,54.5,1.0,6.65,306.0,443.35,364.99
2018,1,27,9,30,799.0,58.0,1.2,7.4,345.0,491.54,405.58
2018,1,27,9,45,827.5,59.0,1.45,8.2,382.5,535.8,442.26
2018,1,27,10,0,856.0,60.0,1.7,9.0,420.0,582.42,479.75
2018,1,27,10,15,870.0,61.0,1.8,9.3,449.5,619.22,508.8
2018,1,27,10,30,884.0,62.0,1.9,9.6,479.0,654.09,535.81
2018,1,27,10,45,893.5,63.5,2.05,9.95,503.0,684.31,557.75
2018,1,27,11,0,903.0,65.0,2.2,10.3,527.0,711.91,577.66
2018,1,27,11,15,909.0,66.0,2.3,10.5,543.5,733.62,593.15
2018,1,27,11,30,915.0,67.0,2.4,10.7,560.0,752.26,606.46
2018,1,27,11,45,918.0,67.5,2.5,10.95,569.0,764.89,615.31
2018,1,27,12,0,921.0,68.0,2.6,11.2,578.0,774.17,621.85
2018,1,27,12,15,921.0,68.0,2.65,11.35,579.5,777.21,623.86
2018,1,27,12,30,921.0,68.0,2.7,11.5,581.0,776.79,623.52
2018,1,27,12,45,874.0,81.0,2.75,11.65,563.5,752.71,605.85
2018,1,27,13,0,827.0,94.0,2.8,11.8,546.0,730.23,589.59
2018,1,27,13,15,699.0,126.0,2.8,11.85,501.5,665.54,540.83
2018,1,27,13,30,571.0,158.0,2.8,11.9,457.0,594.49,484.72
2018,1,27,13,45,619.0,137.0,2.85,11.9,449.5,597.15,488.49
2018,1,27,14,0,667.0,116.0,2.9,11.9,442.0,592.18,485.8
2018,1,27,14,15,758.0,90.5,2.85,11.8,441.0,602.7,495.19
2018,1,27,14,30,849.0,65.0,2.8,11.7,440.0,604.53,497.25
2018,1,27,14,45,835.0,63.0,2.75,11.55,408.0,569.87,469.13
2018,1,27,15,0,821.0,61.0,2.7,11.4,376.0,530.2,436.68
2018,1,27,15,15,793.5,58.5,2.7,11.4,337.0,481.66,396.22
2018,1,27,15,30,766.0,56.0,2.7,11.4,298.0,433.12,354.62
2018,1,27,15,45,684.5,56.0,2.05,10.3,249.5,364.45,295.96
2018,1,27,16,0,603.0,56.0,1.4,9.2,201.0,302.89,242.1
2018,1,27,16,15,519.5,49.5,1.4,8.45,156.5,238.3,185.95
2018,1,27,16,30,436.0,43.0,1.4,7.7,112.0,180.88,135.25
2018,1,27,16,45,325.5,34.0,1.35,6.9,76.0,122.24,84.46
2018,1,27,17,0,215.0,25.0,1.3,6.1,40.0,71.83,32.92
2018,1,27,17,15,119.5,14.0,1.35,5.95,21.0,29.47,0.0
2018,1,27,17,30,24.0,3.0,1.4,5.8,2.0,0.0,0.0
2018,1,27,17,45,12.0,1.5,1.4,5.6,1.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.55,4.05,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.6,3.35,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.6,3.05,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.55,2.75,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.45,2.25,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.35,1.7,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.25,1.45,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.15,1.55,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.15,1.8,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.25,2.2,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.95,2.6,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,2.2,2.7,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,2.25,2.65,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,2.3,2.6,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.45,2.6,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.35,2.65,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,1,28,7,15,102.5,9.0,2.2,2.9,13.0,0.0,0.0
2018,1,28,7,30,205.0,18.0,2.1,3.1,26.0,47.43,0.0
2018,1,28,7,45,347.0,27.0,2.05,3.35,62.0,105.32,61.86
2018,1,28,8,0,489.0,36.0,2.0,3.6,98.0,169.88,122.04
2018,1,28,8,15,574.5,41.5,2.0,3.95,142.5,225.32,173.18
2018,1,28,8,30,660.0,47.0,2.0,4.3,187.0,290.25,232.29
2018,1,28,8,45,709.5,51.0,2.0,4.65,231.5,346.18,283.7
2018,1,28,9,0,759.0,55.0,2.0,5.0,276.0,405.06,336.18
2018,1,28,9,15,794.5,57.0,2.1,5.65,318.0,457.43,381.77
2018,1,28,9,30,830.0,59.0,2.2,6.3,360.0,510.64,426.63
2018,1,28,9,45,856.5,60.0,2.35,7.0,397.5,555.09,463.42
2018,1,28,10,0,883.0,61.0,2.5,7.7,435.0,601.66,500.81
2018,1,28,10,15,898.5,62.5,2.55,8.3,466.5,640.95,531.28
2018,1,28,10,30,914.0,64.0,2.6,8.9,498.0,678.31,559.35
2018,1,28,10,45,925.0,64.5,2.65,9.55,522.5,709.24,580.61
2018,1,28,11,0,936.0,65.0,2.7,10.2,547.0,737.51,599.73
2018,1,28,11,15,942.5,66.0,2.75,10.55,564.5,760.25,615.3
2018,1,28,11,30,949.0,67.0,2.8,10.9,582.0,779.82,628.56
2018,1,28,11,45,953.0,67.0,2.85,11.3,591.5,793.05,637.1
2018,1,28,12,0,957.0,67.0,2.9,11.7,601.0,802.82,643.24
2018,1,28,12,15,957.5,67.5,2.9,11.95,603.0,806.98,645.48
2018,1,28,12,30,958.0,68.0,2.9,12.2,605.0,807.55,645.29
2018,1,28,12,45,956.5,68.0,2.9,12.4,599.0,802.44,641.25
2018,1,28,13,0,955.0,68.0,2.9,12.6,593.0,793.78,634.8
2018,1,28,13,15,950.0,67.5,2.9,12.65,579.0,778.47,623.97
2018,1,28,13,30,945.0,67.0,2.9,12.7,565.0,759.83,610.82
2018,1,28,13,45,937.0,65.5,2.85,12.75,543.0,734.71,592.65
2018,1,28,14,0,929.0,64.0,2.8,12.8,521.0,706.64,572.33
2018,1,28,14,15,915.5,63.5,2.7,12.65,492.5,673.37,548.07
2018,1,28,14,30,902.0,63.0,2.6,12.5,464.0,637.84,520.31
2018,1,28,14,45,884.0,61.0,2.55,12.35,429.5,595.88,487.27
2018,1,28,15,0,866.0,59.0,2.5,12.2,395.0,552.46,452.28
2018,1,28,15,15,836.0,57.0,2.5,12.2,354.0,504.34,412.45
2018,1,28,15,30,806.0,55.0,2.5,12.2,313.0,453.36,369.26
2018,1,28,15,45,674.0,52.0,1.85,10.85,247.0,357.56,289.78
2018,1,28,16,0,542.0,49.0,1.2,9.5,181.0,273.09,218.44
2018,1,28,16,15,470.0,43.0,1.2,8.8,141.0,215.68,168.37
2018,1,28,16,30,398.0,37.0,1.2,8.1,101.0,164.49,122.89
2018,1,28,16,45,318.5,30.0,1.15,7.35,70.5,117.15,80.9
2018,1,28,17,0,239.0,23.0,1.1,6.6,40.0,75.47,37.38
2018,1,28,17,15,132.5,13.0,1.1,6.45,21.0,30.52,0.0
2018,1,28,17,30,26.0,3.0,1.1,6.3,2.0,0.0,0.0
2018,1,28,17,45,13.0,1.5,1.1,6.15,1.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.45,2.65,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.55,2.7,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.7,2.95,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.05,3.4,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.2,3.6,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.4,3.75,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.45,3.9,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.4,4.05,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,1,29,7,15,1.0,3.5,2.4,4.35,3.5,3.44,0.0
2018,1,29,7,30,2.0,7.0,2.4,4.6,7.0,7.17,0.0
2018,1,29,7,45,1.0,14.0,2.4,4.9,14.0,13.7,4.92
2018,1,29,8,0,0.0,21.0,2.4,5.2,21.0,20.26,11.7
2018,1,29,8,15,0.0,29.0,2.45,5.6,29.0,27.99,18.75
2018,1,29,8,30,0.0,37.0,2.5,6.0,37.0,35.72,25.72
2018,1,29,8,45,0.0,50.5,2.55,6.45,50.5,48.79,37.23
2018,1,29,9,0,0.0,64.0,2.6,6.9,64.0,62.04,48.76
2018,1,29,9,15,1.5,88.0,2.7,7.5,88.5,87.09,70.3
2018,1,29,9,30,3.0,112.0,2.8,8.1,113.0,112.51,91.82
2018,1,29,9,45,1.5,119.0,2.85,8.7,119.5,118.55,96.52
2018,1,29,10,0,0.0,126.0,2.9,9.3,126.0,124.55,101.14
2018,1,29,10,15,8.5,148.5,2.95,9.9,152.5,153.09,124.88
2018,1,29,10,30,17.0,171.0,3.0,10.5,179.0,182.3,148.85
2018,1,29,10,45,57.5,201.0,3.05,11.05,230.5,249.34,204.43
2018,1,29,11,0,98.0,231.0,3.1,11.6,282.0,312.6,255.8
2018,1,29,11,15,81.0,232.0,3.0,11.85,275.0,302.62,246.58
2018,1,29,11,30,64.0,233.0,2.9,12.1,268.0,291.94,237.06
2018,1,29,11,45,57.5,231.0,2.8,12.4,263.0,285.2,231.05
2018,1,29,12,0,51.0,229.0,2.7,12.7,258.0,278.26,224.9
2018,1,29,12,15,102.5,240.5,2.55,12.5,298.5,330.5,268.16
2018,1,29,12,30,154.0,252.0,2.4,12.3,339.0,391.18,317.1
2018,1,29,12,45,111.5,240.5,2.25,12.05,303.0,345.38,279.75
2018,1,29,13,0,69.0,229.0,2.1,11.8,267.0,291.49,236.15
2018,1,29,13,15,59.0,224.5,2.05,11.6,256.5,278.54,225.95
2018,1,29,13,30,49.0,220.0,2.0,11.4,246.0,265.75,215.71
2018,1,29,13,45,72.5,215.0,1.9,11.15,252.0,276.2,225.2
2018,1,29,14,0,96.0,210.0,1.8,10.9,258.0,285.57,233.63
2018,1,29,14,15,211.0,194.0,1.95,10.9,291.0,348.04,286.75
2018,1,29,14,30,326.0,178.0,2.1,10.9,324.0,403.24,332.68
2018,1,29,14,45,225.0,168.0,2.25,10.9,265.5,321.67,265.75
2018,1,29,15,0,124.0,158.0,2.4,10.9,207.0,240.16,198.26
2018,1,29,15,15,161.0,142.0,2.4,10.9,198.5,237.33,196.43
2018,1,29,15,30,198.0,126.0,2.4,10.9,190.0,236.52,195.36
2018,1,29,15,45,160.5,111.5,1.85,10.1,158.5,190.89,156.67
2018,1,29,16,0,123.0,97.0,1.3,9.3,127.0,153.65,124.76
2018,1,29,16,15,98.0,79.0,1.25,8.65,100.0,119.97,95.61
2018,1,29,16,30,73.0,61.0,1.2,8.0,73.0,88.57,68.21
2018,1,29,16,45,53.5,44.0,1.15,7.35,51.5,62.11,44.72
2018,1,29,17,0,34.0,27.0,1.1,6.7,30.0,36.56,19.25
2018,1,29,17,15,27.0,15.0,1.1,6.5,16.5,18.43,0.0
2018,1,29,17,30,20.0,3.0,1.1,6.3,3.0,0.0,0.0
2018,1,29,17,45,10.0,1.5,1.1,6.1,1.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.05,4.95,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.95,5.05,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.85,5.2,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.75,5.4,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.65,5.2,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.55,5.35,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.55,5.25,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.7,4.95,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.85,4.7,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.05,4.2,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.95,3.9,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,1,30,7,15,43.5,8.0,1.1,4.45,10.0,12.1,0.0
2018,1,30,7,30,87.0,16.0,1.3,5.0,20.0,28.58,0.0
2018,1,30,7,45,153.5,30.5,1.45,5.6,47.0,71.66,44.77
2018,1,30,8,0,220.0,45.0,1.6,6.2,74.0,112.27,82.33
2018,1,30,8,15,205.5,63.0,1.6,6.7,98.5,135.03,105.31
2018,1,30,8,30,191.0,81.0,1.6,7.2,123.0,159.75,128.98
2018,1,30,8,45,257.0,93.5,1.6,7.65,162.5,208.71,171.45
2018,1,30,9,0,323.0,106.0,1.6,8.1,202.0,268.81,222.71
2018,1,30,9,15,331.0,121.5,1.65,8.75,232.0,298.29,247.89
2018,1,30,9,30,339.0,137.0,1.7,9.4,262.0,333.07,276.67
2018,1,30,9,45,358.0,149.5,1.7,10.05,293.0,370.47,306.79
2018,1,30,10,0,377.0,162.0,1.7,10.7,324.0,408.27,336.48
2018,1,30,10,15,421.5,165.0,1.7,11.2,358.5,459.18,376.32
2018,1,30,10,30,466.0,168.0,1.7,11.7,393.0,504.53,411.13
2018,1,30,10,45,526.0,160.5,1.7,12.15,426.0,549.72,445.78
2018,1,30,11,0,586.0,153.0,1.7,12.6,459.0,598.92,482.75
2018,1,30,11,15,619.0,148.0,1.7,13.0,480.5,628.91,504.53
2018,1,30,11,30,652.0,143.0,1.7,13.4,502.0,657.48,525.16
2018,1,30,11,45,661.0,144.0,1.65,13.75,513.0,672.77,535.1
2018,1,30,12,0,670.0,145.0,1.6,14.1,524.0,685.66,543.3
2018,1,30,12,15,767.0,118.0,1.6,14.3,553.0,732.02,576.86
2018,1,30,12,30,864.0,91.0,1.6,14.5,582.0,772.72,605.08
2018,1,30,12,45,860.0,91.0,1.6,14.75,575.5,766.11,599.53
2018,1,30,13,0,856.0,91.0,1.6,15.0,569.0,756.28,592.34
2018,1,30,13,15,871.0,85.5,1.6,15.05,561.5,751.1,589.08
2018,1,30,13,30,886.0,80.0,1.6,15.1,554.0,737.99,580.21
2018,1,30,13,45,891.5,75.0,1.65,15.15,536.0,719.47,568.04
2018,1,30,14,0,897.0,70.0,1.7,15.2,518.0,697.57,553.44
2018,1,30,14,15,867.0,70.5,1.7,15.05,484.0,655.33,523.6
2018,1,30,14,30,837.0,71.0,1.7,14.9,450.0,615.3,493.6
2018,1,30,14,45,842.5,66.0,1.65,14.8,423.0,585.61,470.7
2018,1,30,15,0,848.0,61.0,1.6,14.7,396.0,550.03,442.61
2018,1,30,15,15,829.0,58.0,1.6,14.7,358.5,506.96,407.75
2018,1,30,15,30,810.0,55.0,1.6,14.7,321.0,460.19,368.97
2018,1,30,15,45,694.5,59.5,1.25,13.5,265.5,378.84,302.51
2018,1,30,16,0,579.0,64.0,0.9,12.3,210.0,307.52,243.04
2018,1,30,16,15,464.5,58.0,0.9,11.8,160.5,232.93,180.66
2018,1,30,16,30,350.0,52.0,0.9,11.3,111.0,167.51,125.5
2018,1,30,16,45,377.5,39.5,0.85,10.85,85.0,143.17,99.72
2018,1,30,17,0,405.0,27.0,0.8,10.4,59.0,113.63,62.47
2018,1,30,17,15,234.0,17.0,0.8,10.3,32.5,49.17,0.0
2018,1,30,17,30,63.0,7.0,0.8,10.2,6.0,0.0,0.0
2018,1,30,17,45,31.5,3.5,0.85,10.1,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.25,3.25,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,31,7,15,128.0,9.5,1.4,4.15,15.5,21.96,0.0
2018,1,31,7,30,256.0,19.0,1.6,4.9,31.0,60.88,0.0
2018,1,31,7,45,409.0,26.5,1.75,5.7,70.5,117.74,72.15
2018,1,31,8,0,562.0,34.0,1.9,6.5,110.0,187.01,133.66
2018,1,31,8,15,635.5,38.5,1.85,6.9,155.0,243.94,186.15
2018,1,31,8,30,709.0,43.0,1.8,7.3,200.0,307.05,243.46
2018,1,31,8,45,754.0,46.5,1.7,7.7,245.0,363.29,294.32
2018,1,31,9,0,799.0,50.0,1.6,8.1,290.0,422.05,345.49
2018,1,31,9,15,828.0,52.5,1.7,8.65,332.0,471.39,388.0
2018,1,31,9,30,857.0,55.0,1.8,9.2,374.0,523.22,431.04
2018,1,31,9,45,780.5,75.5,1.85,9.75,388.0,538.26,443.08
2018,1,31,10,0,704.0,96.0,1.9,10.3,402.0,544.44,447.43
2018,1,31,10,15,695.0,106.5,2.05,10.7,426.0,573.35,470.14
2018,1,31,10,30,686.0,117.0,2.2,11.1,450.0,599.41,489.97
2018,1,31,10,45,813.5,91.0,2.3,11.5,505.0,673.85,548.11
2018,1,31,11,0,941.0,65.0,2.4,11.9,560.0,748.75,602.35
2018,1,31,11,15,946.5,65.5,2.4,12.25,576.5,770.52,616.19
2018,1,31,11,30,952.0,66.0,2.4,12.6,593.0,789.05,628.13
2018,1,31,11,45,954.5,66.5,2.4,12.95,602.5,801.96,636.06
2018,1,31,12,0,957.0,67.0,2.4,13.3,612.0,811.36,641.61
2018,1,31,12,15,955.0,68.0,2.5,13.6,613.0,814.32,643.54
2018,1,31,12,30,953.0,69.0,2.6,13.9,614.0,813.68,643.07
2018,1,31,12,45,872.5,89.0,2.65,14.15,584.0,776.04,615.72
2018,1,31,13,0,792.0,109.0,2.7,14.4,554.0,730.77,582.92
2018,1,31,13,15,751.0,116.0,2.65,14.55,530.0,701.6,561.54
2018,1,31,13,30,710.0,123.0,2.6,14.7,506.0,667.92,536.25
2018,1,31,13,45,744.5,108.5,2.6,14.8,496.5,662.36,532.95
2018,1,31,14,0,779.0,94.0,2.6,14.9,487.0,650.49,524.61
2018,1,31,14,15,776.5,87.5,2.45,14.8,461.0,621.2,502.03
2018,1,31,14,30,774.0,81.0,2.3,14.7,435.0,589.44,477.32
2018,1,31,14,45,776.5,73.0,2.15,14.55,405.5,556.63,451.48
2018,1,31,15,0,779.0,65.0,2.0,14.4,376.0,521.24,422.98
2018,1,31,15,15,765.5,61.5,2.0,14.4,342.0,480.08,389.35
2018,1,31,15,30,752.0,58.0,2.0,14.4,308.0,437.89,353.85
2018,1,31,15,45,633.0,63.5,1.55,13.0,254.0,359.65,289.47
2018,1,31,16,0,514.0,69.0,1.1,11.6,200.0,288.84,230.27
2018,1,31,16,15,443.0,61.0,1.15,11.05,158.5,229.94,179.87
2018,1,31,16,30,372.0,53.0,1.2,10.5,117.0,177.1,133.76
2018,1,31,16,45,313.0,41.0,1.25,9.9,83.5,129.81,91.87
2018,1,31,17,0,254.0,29.0,1.3,9.3,50.0,87.96,51.34
2018,1,31,17,15,154.0,17.0,1.3,9.15,27.5,38.46,0.0
2018,1,31,17,30,54.0,5.0,1.3,9.0,5.0,4.91,0.0
2018,1,31,17,45,27.0,2.5,1.35,8.85,2.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.95,6.15,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,1,7,15,51.0,9.0,1.2,5.1,11.5,13.94,0.0
2018,2,1,7,30,102.0,18.0,1.4,5.9,23.0,36.97,0.0
2018,2,1,7,45,161.0,33.0,1.6,6.65,50.5,76.22,49.25
2018,2,1,8,0,220.0,48.0,1.8,7.4,78.0,116.15,85.65
2018,2,1,8,15,276.0,61.5,1.8,7.95,113.5,159.56,124.18
2018,2,1,8,30,332.0,75.0,1.8,8.5,149.0,208.34,167.28
2018,2,1,8,45,372.0,87.0,1.8,9.05,186.5,253.89,207.43
2018,2,1,9,0,412.0,99.0,1.8,9.6,224.0,302.45,249.22
2018,2,1,9,15,428.5,111.5,1.8,10.25,257.5,342.58,283.03
2018,2,1,9,30,445.0,124.0,1.8,10.9,291.0,383.04,316.1
2018,2,1,9,45,468.0,133.0,1.85,11.6,324.0,423.47,348.38
2018,2,1,10,0,491.0,142.0,1.9,12.3,357.0,464.21,380.13
2018,2,1,10,15,571.0,134.0,1.95,12.8,400.5,525.59,428.31
2018,2,1,10,30,651.0,126.0,2.0,13.3,444.0,587.7,475.99
2018,2,1,10,45,735.0,108.0,2.1,13.8,484.0,643.01,518.3
2018,2,1,11,0,819.0,90.0,2.2,14.3,524.0,696.98,557.78
2018,2,1,11,15,718.5,123.0,2.3,14.6,512.5,678.05,542.46
2018,2,1,11,30,618.0,156.0,2.4,14.9,501.0,649.86,519.4
2018,2,1,11,45,635.5,154.0,2.45,15.2,514.0,668.18,533.09
2018,2,1,12,0,653.0,152.0,2.5,15.5,527.0,684.29,544.73
2018,2,1,12,15,673.0,147.0,2.55,15.65,534.0,696.66,554.05
2018,2,1,12,30,693.0,142.0,2.6,15.8,541.0,706.4,561.46
2018,2,1,12,45,747.0,123.0,2.65,16.0,549.5,723.68,574.08
2018,2,1,13,0,801.0,104.0,2.7,16.2,558.0,734.59,582.06
2018,2,1,13,15,859.5,85.0,2.65,16.3,561.5,747.47,591.3
2018,2,1,13,30,918.0,66.0,2.6,16.4,565.0,750.89,593.75
