Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,12,0,0,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.5,1.05,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.5,0.75,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.45,0.6,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.4,0.45,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.4,0.15,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.4,0.05,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.4,-0.05,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.4,-0.15,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.4,-0.25,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.35,0.15,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,12,6,45,16.5,2.5,1.25,1.05,2.0,0.0,0.0
2018,2,12,7,0,33.0,5.0,1.2,1.5,4.0,0.0,0.0
2018,2,12,7,15,73.0,18.5,1.5,2.3,22.5,26.9,0.0
2018,2,12,7,30,113.0,32.0,1.8,3.1,41.0,57.36,34.21
2018,2,12,7,45,200.5,45.5,2.05,3.95,75.5,101.14,73.46
2018,2,12,8,0,288.0,59.0,2.3,4.8,110.0,151.45,117.13
2018,2,12,8,15,466.5,59.5,2.5,5.3,170.0,228.79,182.98
2018,2,12,8,30,645.0,60.0,2.7,5.8,230.0,322.61,263.78
2018,2,12,8,45,725.0,58.5,2.95,6.3,282.5,386.55,320.59
2018,2,12,9,0,805.0,57.0,3.2,6.8,335.0,457.51,382.15
2018,2,12,9,15,845.5,57.0,3.15,7.15,381.5,512.06,428.73
2018,2,12,9,30,886.0,57.0,3.1,7.5,428.0,569.99,476.56
2018,2,12,9,45,901.0,60.0,3.05,7.85,466.0,616.72,513.97
2018,2,12,10,0,916.0,63.0,3.0,8.2,504.0,661.89,549.08
2018,2,12,10,15,929.0,64.0,3.0,8.5,536.5,701.58,578.28
2018,2,12,10,30,942.0,65.0,3.0,8.8,569.0,739.04,604.72
2018,2,12,10,45,951.0,66.0,3.0,9.15,594.5,771.12,626.74
2018,2,12,11,0,960.0,67.0,3.0,9.5,620.0,800.3,646.49
2018,2,12,11,15,964.5,68.0,3.0,9.7,637.5,822.94,661.7
2018,2,12,11,30,969.0,69.0,3.0,9.9,655.0,842.18,674.48
2018,2,12,11,45,971.0,70.0,3.0,10.1,665.0,855.92,683.36
2018,2,12,12,0,973.0,71.0,3.0,10.3,675.0,866.02,689.74
2018,2,12,12,15,972.5,71.5,3.0,10.4,677.0,869.82,692.0
2018,2,12,12,30,972.0,72.0,3.0,10.5,679.0,869.89,691.76
2018,2,12,12,45,968.5,72.5,3.05,10.6,672.5,863.82,687.63
2018,2,12,13,0,965.0,73.0,3.1,10.7,666.0,854.08,681.02
2018,2,12,13,15,960.5,72.5,3.1,10.7,651.5,838.83,670.48
2018,2,12,13,30,956.0,72.0,3.1,10.7,637.0,820.1,657.53
2018,2,12,13,45,949.0,71.0,3.15,10.7,615.5,795.56,640.67
2018,2,12,14,0,942.0,70.0,3.2,10.7,594.0,767.91,621.49
2018,2,12,14,15,931.5,68.5,3.15,10.65,564.5,734.28,597.36
2018,2,12,14,30,921.0,67.0,3.1,10.6,535.0,698.08,571.19
2018,2,12,14,45,905.5,65.5,3.05,10.55,499.5,656.34,539.58
2018,2,12,15,0,890.0,64.0,3.0,10.5,464.0,612.84,505.02
2018,2,12,15,15,868.0,61.5,3.0,10.5,423.0,563.05,464.74
2018,2,12,15,30,846.0,59.0,3.0,10.5,382.0,512.62,422.82
2018,2,12,15,45,813.5,56.5,2.4,9.85,336.5,458.98,376.52
2018,2,12,16,0,781.0,54.0,1.8,9.2,291.0,403.85,327.73
2018,2,12,16,15,732.0,50.0,1.7,8.3,243.0,342.07,273.84
2018,2,12,16,30,683.0,46.0,1.6,7.4,195.0,283.66,221.13
2018,2,12,16,45,604.0,40.5,1.5,6.5,148.5,219.05,163.04
2018,2,12,17,0,525.0,35.0,1.4,5.6,102.0,161.79,111.15
2018,2,12,17,15,371.0,26.0,1.55,5.3,63.5,97.16,53.15
2018,2,12,17,30,217.0,17.0,1.7,5.0,25.0,41.96,0.0
2018,2,12,17,45,108.5,8.5,1.85,4.75,12.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.8,4.1,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.85,3.95,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.9,3.8,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.95,3.6,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,3.0,3.4,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.9,3.15,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.8,2.9,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.65,2.6,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.5,2.3,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.4,2.1,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.3,1.9,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.2,1.65,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.1,1.4,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.1,1.25,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.1,1.1,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.05,0.95,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.0,0.8,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.95,0.7,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.9,0.6,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.9,0.4,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.95,0.35,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.0,0.3,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.0,0.25,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.0,0.2,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.05,0.1,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.1,-0.05,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.1,-0.1,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.1,-0.2,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.1,-0.3,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.05,-0.4,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.95,-0.6,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.9,-0.7,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.85,-0.75,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.8,-0.8,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.75,-0.9,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.65,-1.05,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.6,-1.1,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.6,-1.15,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.6,-1.25,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.6,-1.3,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.65,-0.8,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.7,-0.3,0.0,0.0,0.0
2018,2,13,6,45,35.5,3.5,1.75,0.2,3.5,0.0,0.0
2018,2,13,7,0,71.0,7.0,1.8,0.7,7.0,6.88,0.0
2018,2,13,7,15,250.0,18.0,2.1,1.45,36.5,48.12,0.0
2018,2,13,7,30,429.0,29.0,2.4,2.2,66.0,113.39,66.87
2018,2,13,7,45,530.5,35.5,2.65,3.0,111.0,166.66,117.57
2018,2,13,8,0,632.0,42.0,2.9,3.8,156.0,232.08,176.83
2018,2,13,8,15,691.0,47.0,2.85,4.5,204.5,291.32,232.22
2018,2,13,8,30,750.0,52.0,2.8,5.2,253.0,355.37,290.59
2018,2,13,8,45,788.0,55.5,2.7,5.9,300.5,412.92,342.08
2018,2,13,9,0,826.0,59.0,2.6,6.6,348.0,472.3,393.15
2018,2,13,9,15,853.5,61.5,2.4,7.3,392.0,526.43,437.77
2018,2,13,9,30,881.0,64.0,2.2,8.0,436.0,577.89,478.45
2018,2,13,9,45,901.0,65.0,2.05,8.75,475.0,625.27,514.35
2018,2,13,10,0,921.0,66.0,1.9,9.5,514.0,671.46,547.86
2018,2,13,10,15,933.0,67.5,1.75,10.0,546.5,711.3,574.57
2018,2,13,10,30,945.0,69.0,1.6,10.5,579.0,748.83,598.25
2018,2,13,10,45,953.0,70.5,1.45,11.0,604.5,780.89,617.33
2018,2,13,11,0,961.0,72.0,1.3,11.5,630.0,809.99,633.82
2018,2,13,11,15,966.0,72.5,1.15,11.8,647.5,832.49,645.72
2018,2,13,11,30,971.0,73.0,1.0,12.1,665.0,851.61,655.03
2018,2,13,11,45,973.5,73.5,0.9,12.4,675.0,865.21,661.2
2018,2,13,12,0,976.0,74.0,0.8,12.7,685.0,875.17,664.92
2018,2,13,12,15,976.5,74.5,0.75,12.85,687.0,879.8,666.43
2018,2,13,12,30,977.0,75.0,0.7,13.0,689.0,880.66,665.63
2018,2,13,12,45,975.5,74.5,0.65,13.2,683.0,875.02,660.55
2018,2,13,13,0,974.0,74.0,0.6,13.4,677.0,865.65,653.24
2018,2,13,13,15,969.0,74.0,0.65,13.45,662.5,850.43,644.48
2018,2,13,13,30,964.0,74.0,0.7,13.5,648.0,831.71,633.47
2018,2,13,13,45,956.5,73.0,0.75,13.55,626.0,806.59,618.11
2018,2,13,14,0,949.0,72.0,0.8,13.6,604.0,778.35,600.55
2018,2,13,14,15,937.5,71.0,0.85,13.5,574.5,744.32,579.11
2018,2,13,14,30,926.0,70.0,0.9,13.4,545.0,707.76,555.59
2018,2,13,14,45,909.5,68.0,0.95,13.3,508.5,664.54,526.0
2018,2,13,15,0,893.0,66.0,1.0,13.2,472.0,619.62,493.31
2018,2,13,15,15,871.0,64.5,1.0,13.2,431.0,570.74,455.9
2018,2,13,15,30,849.0,63.0,1.0,13.2,390.0,523.6,418.57
2018,2,13,15,45,818.5,59.0,0.85,12.3,344.0,466.49,372.7
2018,2,13,16,0,788.0,55.0,0.7,11.4,298.0,410.15,325.87
2018,2,13,16,15,742.0,51.0,0.8,10.7,250.0,348.98,274.59
2018,2,13,16,30,696.0,47.0,0.9,10.0,202.0,290.86,223.66
2018,2,13,16,45,618.5,41.5,1.0,9.25,154.5,225.72,166.33
2018,2,13,17,0,541.0,36.0,1.1,8.5,107.0,167.74,114.56
2018,2,13,17,15,386.5,27.0,1.1,8.2,67.0,102.24,57.34
2018,2,13,17,30,232.0,18.0,1.1,7.9,27.0,45.18,0.0
2018,2,13,17,45,116.0,9.0,1.15,7.6,13.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.85,3.75,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.85,3.45,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.9,2.95,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,2,14,6,45,31.0,3.5,0.95,3.05,3.5,0.0,0.0
2018,2,14,7,0,62.0,7.0,1.0,3.2,7.0,11.33,0.0
2018,2,14,7,15,226.0,18.5,1.1,3.9,36.5,49.0,0.0
2018,2,14,7,30,390.0,30.0,1.2,4.6,66.0,108.45,65.29
2018,2,14,7,45,409.0,41.5,1.35,5.3,99.0,147.21,104.84
2018,2,14,8,0,428.0,53.0,1.5,6.0,132.0,187.83,143.76
2018,2,14,8,15,548.5,57.5,1.55,6.45,188.0,257.16,204.31
2018,2,14,8,30,669.0,62.0,1.6,6.9,244.0,337.83,274.05
2018,2,14,8,45,728.0,63.5,1.7,7.35,294.0,397.53,326.4
2018,2,14,9,0,787.0,65.0,1.8,7.8,344.0,462.44,381.61
2018,2,14,9,15,685.5,90.5,1.85,8.35,354.5,473.28,391.48
2018,2,14,9,30,584.0,116.0,1.9,8.9,365.0,471.94,390.5
2018,2,14,9,45,339.0,161.5,1.95,9.4,309.0,385.11,318.82
2018,2,14,10,0,94.0,207.0,2.0,9.9,253.0,275.82,226.17
2018,2,14,10,15,79.0,219.5,2.2,10.5,260.0,281.81,230.46
2018,2,14,10,30,64.0,232.0,2.4,11.1,267.0,286.73,233.3
2018,2,14,10,45,79.5,234.0,2.6,11.7,279.5,301.46,244.95
2018,2,14,11,0,95.0,236.0,2.8,12.3,292.0,316.78,257.01
2018,2,14,11,15,223.0,248.5,2.9,12.65,384.5,439.64,356.73
2018,2,14,11,30,351.0,261.0,3.0,13.0,477.0,566.85,456.19
2018,2,14,11,45,458.5,231.0,3.1,13.3,517.5,632.82,507.69
2018,2,14,12,0,566.0,201.0,3.2,13.6,558.0,690.9,553.14
2018,2,14,12,15,717.0,153.5,3.3,13.65,607.0,768.02,612.67
2018,2,14,12,30,868.0,106.0,3.4,13.7,656.0,835.18,661.55
2018,2,14,12,45,910.5,93.0,3.45,13.75,665.0,846.6,669.61
2018,2,14,13,0,953.0,80.0,3.5,13.8,674.0,858.9,678.89
2018,2,14,13,15,948.5,79.0,3.65,13.65,659.5,843.14,669.05
2018,2,14,13,30,944.0,78.0,3.8,13.5,645.0,823.93,656.91
2018,2,14,13,45,936.5,77.0,3.9,13.4,623.0,799.14,640.27
2018,2,14,14,0,929.0,76.0,4.0,13.3,601.0,771.28,621.31
2018,2,14,14,15,918.5,74.5,4.1,12.95,572.0,737.83,598.58
2018,2,14,14,30,908.0,73.0,4.2,12.6,543.0,701.85,573.78
2018,2,14,14,45,894.5,71.0,4.3,12.3,508.0,661.06,544.04
2018,2,14,15,0,881.0,69.0,4.4,12.0,473.0,618.4,511.02
2018,2,14,15,15,859.0,66.5,4.4,12.0,431.5,571.45,472.61
2018,2,14,15,30,837.0,64.0,4.4,12.0,390.0,520.82,430.33
2018,2,14,15,45,808.5,60.5,4.25,10.85,345.0,465.61,384.48
2018,2,14,16,0,780.0,57.0,4.1,9.7,300.0,411.01,337.45
2018,2,14,16,15,670.0,55.0,3.9,8.85,240.0,327.31,265.27
2018,2,14,16,30,560.0,53.0,3.7,8.0,180.0,254.33,201.24
2018,2,14,16,45,550.5,45.0,3.45,7.15,145.0,212.79,160.84
2018,2,14,17,0,541.0,37.0,3.2,6.3,110.0,170.08,118.62
2018,2,14,17,15,386.0,28.0,3.25,5.9,69.5,104.31,61.04
2018,2,14,17,30,231.0,19.0,3.3,5.5,29.0,46.55,0.0
2018,2,14,17,45,115.5,9.5,3.3,5.15,14.5,9.34,0.0
2018,2,14,18,0,0.0,0.0,3.3,4.8,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.3,4.6,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.3,4.4,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.3,4.25,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.3,4.1,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.3,4.1,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.3,4.1,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.3,4.1,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.3,4.1,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.25,4.05,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.9,3.85,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.8,3.7,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.65,3.55,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.5,3.4,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.4,3.2,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.15,2.85,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.85,2.45,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.35,1.7,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.25,1.35,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.4,1.25,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.65,1.1,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.9,0.9,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.0,0.8,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.05,0.7,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.1,0.6,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.1,0.45,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.1,0.3,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.2,0.3,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.3,0.3,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.35,0.25,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.4,0.2,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.35,0.05,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.3,-0.1,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.3,-0.2,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.3,-0.3,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.6,0.3,0.0,0.0,0.0
2018,2,15,6,45,54.0,5.0,2.75,0.65,5.0,0.0,0.0
2018,2,15,7,0,108.0,10.0,2.9,1.0,10.0,17.8,0.0
2018,2,15,7,15,286.0,20.0,3.15,1.6,42.0,58.93,0.0
2018,2,15,7,30,464.0,30.0,3.4,2.2,74.0,121.16,74.42
2018,2,15,7,45,566.5,36.0,3.6,2.8,121.0,178.68,127.68
2018,2,15,8,0,669.0,42.0,3.8,3.4,168.0,246.42,189.52
2018,2,15,8,15,728.0,46.0,3.9,4.1,218.0,306.93,246.57
2018,2,15,8,30,787.0,50.0,4.0,4.8,268.0,372.17,306.6
2018,2,15,8,45,825.5,53.5,4.1,5.45,317.0,432.04,360.87
2018,2,15,9,0,864.0,57.0,4.2,6.1,366.0,491.54,413.2
2018,2,15,9,15,891.5,58.0,4.25,6.75,411.0,545.58,459.34
2018,2,15,9,30,919.0,59.0,4.3,7.4,456.0,599.63,504.01
2018,2,15,9,45,938.5,60.5,4.35,8.05,496.5,648.96,543.55
2018,2,15,10,0,958.0,62.0,4.4,8.7,537.0,696.95,580.9
2018,2,15,10,15,971.0,63.0,4.45,9.2,570.5,738.25,610.57
2018,2,15,10,30,984.0,64.0,4.5,9.7,604.0,777.18,638.1
2018,2,15,10,45,993.0,64.5,4.55,10.2,630.0,809.94,660.73
2018,2,15,11,0,1002.0,65.0,4.6,10.7,656.0,839.65,680.96
2018,2,15,11,15,1009.0,65.0,4.6,11.0,675.0,863.98,697.3
2018,2,15,11,30,1016.0,65.0,4.6,11.3,694.0,884.81,711.1
2018,2,15,11,45,1019.5,65.0,4.65,11.65,704.5,899.19,720.46
2018,2,15,12,0,1023.0,65.0,4.7,12.0,715.0,909.75,727.18
2018,2,15,12,15,1023.5,65.5,4.7,12.15,717.0,914.55,730.04
2018,2,15,12,30,1024.0,66.0,4.7,12.3,719.0,915.4,730.21
2018,2,15,12,45,1021.5,66.0,4.7,12.45,712.5,909.28,725.5
2018,2,15,13,0,1019.0,66.0,4.7,12.6,706.0,899.27,718.15
2018,2,15,13,15,1014.0,66.0,4.65,12.6,691.0,883.44,706.76
2018,2,15,13,30,1009.0,66.0,4.6,12.6,676.0,863.95,692.83
2018,2,15,13,45,1002.0,65.5,4.55,12.65,653.5,838.8,674.7
2018,2,15,14,0,995.0,65.0,4.5,12.7,631.0,810.33,654.19
2018,2,15,14,15,985.0,63.5,4.4,12.55,601.0,775.44,629.03
2018,2,15,14,30,975.0,62.0,4.3,12.4,571.0,737.75,601.7
2018,2,15,14,45,960.5,60.5,4.15,12.3,534.0,694.59,569.6
2018,2,15,15,0,946.0,59.0,4.0,12.2,497.0,649.42,533.67
2018,2,15,15,15,925.5,57.5,4.0,12.2,454.5,599.09,493.07
2018,2,15,15,30,905.0,56.0,4.0,12.2,412.0,547.83,450.6
2018,2,15,15,45,875.0,53.0,3.15,11.2,364.5,489.63,401.18
2018,2,15,16,0,845.0,50.0,2.3,10.2,317.0,432.05,350.67
2018,2,15,16,15,800.5,47.0,2.15,9.05,267.5,369.82,296.58
2018,2,15,16,30,756.0,44.0,2.0,7.9,218.0,311.64,243.97
2018,2,15,16,45,684.5,39.5,1.85,6.8,169.0,245.72,184.28
2018,2,15,17,0,613.0,35.0,1.7,5.7,120.0,186.3,129.78
2018,2,15,17,15,452.5,27.5,1.7,5.3,76.5,114.98,67.99
2018,2,15,17,30,292.0,20.0,1.7,4.9,33.0,58.26,0.0
2018,2,15,17,45,146.0,10.0,1.75,4.55,16.5,20.08,0.0
2018,2,15,18,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.65,3.6,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.55,3.1,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.5,2.95,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.45,2.9,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.35,3.15,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.25,2.05,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.25,1.8,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.3,0.95,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.3,0.35,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.25,0.45,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.1,0.85,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,2,16,6,45,56.5,5.0,0.95,1.5,5.5,0.0,0.0
2018,2,16,7,0,113.0,10.0,0.9,1.8,11.0,18.41,0.0
2018,2,16,7,15,287.0,20.0,1.1,2.45,43.5,60.13,0.0
2018,2,16,7,30,461.0,30.0,1.3,3.1,76.0,122.01,75.91
2018,2,16,7,45,557.0,36.0,1.5,3.8,122.0,178.02,127.04
2018,2,16,8,0,653.0,42.0,1.7,4.5,168.0,243.66,186.35
2018,2,16,8,15,709.0,46.5,1.75,5.2,217.0,303.03,241.31
2018,2,16,8,30,765.0,51.0,1.8,5.9,266.0,366.89,298.76
2018,2,16,8,45,800.5,54.5,1.8,6.6,313.5,424.51,349.47
2018,2,16,9,0,836.0,58.0,1.8,7.3,361.0,483.72,399.54
2018,2,16,9,15,861.0,60.5,1.85,7.9,405.0,534.85,441.88
2018,2,16,9,30,886.0,63.0,1.9,8.5,449.0,588.03,484.33
2018,2,16,9,45,904.0,64.5,1.9,9.1,488.0,635.27,520.58
2018,2,16,10,0,922.0,66.0,1.9,9.7,527.0,681.14,554.7
2018,2,16,10,15,934.5,67.5,1.95,10.1,560.0,721.58,582.83
2018,2,16,10,30,947.0,69.0,2.0,10.5,593.0,759.72,608.94
2018,2,16,10,45,956.0,70.0,2.05,10.95,619.0,792.15,630.56
2018,2,16,11,0,965.0,71.0,2.1,11.4,645.0,821.65,649.97
2018,2,16,11,15,970.5,72.0,2.1,11.75,663.5,845.29,664.94
2018,2,16,11,30,976.0,73.0,2.1,12.1,682.0,865.52,677.54
2018,2,16,11,45,979.0,74.0,2.1,12.4,692.5,880.2,686.43
2018,2,16,12,0,982.0,75.0,2.1,12.7,703.0,891.2,692.9
2018,2,16,12,15,982.5,74.5,2.15,12.95,704.5,894.69,694.92
2018,2,16,12,30,983.0,74.0,2.2,13.2,706.0,894.38,694.53
2018,2,16,12,45,981.0,74.5,2.3,13.4,700.0,889.37,691.64
2018,2,16,13,0,979.0,75.0,2.4,13.6,694.0,880.62,686.27
2018,2,16,13,15,975.0,74.0,2.45,13.65,679.5,864.86,676.03
2018,2,16,13,30,971.0,73.0,2.5,13.7,665.0,845.55,663.39
2018,2,16,13,45,963.5,72.5,2.55,13.8,642.5,820.68,646.7
2018,2,16,14,0,956.0,72.0,2.6,13.9,620.0,792.65,627.74
2018,2,16,14,15,944.5,70.5,2.55,13.8,590.0,757.62,603.41
2018,2,16,14,30,933.0,69.0,2.5,13.7,560.0,720.03,577.08
2018,2,16,14,45,918.0,67.0,2.45,13.6,523.5,677.25,546.41
2018,2,16,15,0,903.0,65.0,2.4,13.5,487.0,632.63,512.12
2018,2,16,15,15,882.0,63.0,2.4,13.5,445.5,582.99,473.12
2018,2,16,15,30,861.0,61.0,2.4,13.5,404.0,532.57,432.39
2018,2,16,15,45,831.0,58.0,1.75,12.5,357.5,478.31,386.62
2018,2,16,16,0,801.0,55.0,1.1,11.5,311.0,422.31,337.93
2018,2,16,16,15,757.5,51.0,1.1,10.75,262.5,360.95,285.9
2018,2,16,16,30,714.0,47.0,1.1,10.0,214.0,302.39,234.26
2018,2,16,16,45,606.0,42.5,1.15,9.25,161.5,227.77,169.79
2018,2,16,17,0,498.0,38.0,1.2,8.5,109.0,164.95,115.17
2018,2,16,17,15,396.5,29.5,1.2,8.35,72.0,109.37,65.94
2018,2,16,17,30,295.0,21.0,1.2,8.2,35.0,60.47,0.0
2018,2,16,17,45,147.5,10.5,1.15,8.05,17.5,20.91,0.0
2018,2,16,18,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.85,4.65,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.75,4.75,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.65,4.65,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.7,4.35,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.7,4.45,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,2,17,6,45,54.0,5.5,0.7,4.75,6.0,0.0,0.0
2018,2,17,7,0,108.0,11.0,0.7,4.9,12.0,19.24,0.0
2018,2,17,7,15,278.0,21.5,0.7,5.55,45.0,61.49,7.12
2018,2,17,7,30,448.0,32.0,0.7,6.2,78.0,124.43,78.28
2018,2,17,7,45,542.0,38.5,0.75,6.8,124.0,178.49,126.63
2018,2,17,8,0,636.0,45.0,0.8,7.4,170.0,243.65,184.32
2018,2,17,8,15,692.5,49.5,0.75,8.05,219.0,302.6,237.3
2018,2,17,8,30,749.0,54.0,0.7,8.7,268.0,366.09,292.41
2018,2,17,8,45,785.5,57.5,0.6,9.3,315.5,423.58,340.67
2018,2,17,9,0,822.0,61.0,0.5,9.9,363.0,482.77,387.99
2018,2,17,9,15,848.5,63.5,0.5,10.5,407.0,536.71,430.1
2018,2,17,9,30,875.0,66.0,0.5,11.1,451.0,587.91,468.67
2018,2,17,9,45,894.5,67.0,0.45,11.7,490.0,635.18,502.32
2018,2,17,10,0,914.0,68.0,0.4,12.3,529.0,681.23,533.78
2018,2,17,10,15,926.0,69.5,0.4,12.8,561.5,721.13,559.1
2018,2,17,10,30,938.0,71.0,0.4,13.3,594.0,758.72,582.47
2018,2,17,10,45,946.5,72.0,0.35,13.85,619.5,790.6,600.65
2018,2,17,11,0,955.0,73.0,0.3,14.4,645.0,819.55,616.65
2018,2,17,11,15,960.5,73.0,0.4,14.9,662.5,841.89,631.04
2018,2,17,11,30,966.0,73.0,0.5,15.4,680.0,860.85,643.41
2018,2,17,11,45,968.0,73.5,0.6,15.95,689.5,874.04,652.0
2018,2,17,12,0,970.0,74.0,0.7,16.5,699.0,883.56,658.36
2018,2,17,12,15,971.0,74.0,0.75,16.65,701.0,887.98,661.56
2018,2,17,12,30,972.0,74.0,0.8,16.8,703.0,888.64,662.5
2018,2,17,12,45,970.5,73.5,0.9,17.0,696.5,882.92,660.16
2018,2,17,13,0,969.0,73.0,1.0,17.2,690.0,873.48,655.47
2018,2,17,13,15,964.5,72.5,1.05,17.2,675.5,857.96,646.48
2018,2,17,13,30,960.0,72.0,1.1,17.2,661.0,838.94,635.21
2018,2,17,13,45,953.5,70.5,1.2,17.2,639.0,813.84,620.5
2018,2,17,14,0,947.0,69.0,1.3,17.2,617.0,785.57,603.43
2018,2,17,14,15,935.5,68.0,1.35,17.05,587.0,751.27,581.67
2018,2,17,14,30,924.0,67.0,1.4,16.9,557.0,714.42,557.85
2018,2,17,14,45,909.0,65.5,1.45,16.75,521.0,672.4,529.89
2018,2,17,15,0,894.0,64.0,1.5,16.6,485.0,628.57,498.04
2018,2,17,15,15,873.0,61.5,1.5,16.6,443.5,578.6,460.01
2018,2,17,15,30,852.0,59.0,1.5,16.6,402.0,527.87,420.28
2018,2,17,15,45,822.5,56.5,1.35,15.45,356.5,472.53,376.64
2018,2,17,16,0,793.0,54.0,1.2,14.3,311.0,419.74,333.29
2018,2,17,16,15,747.5,50.5,1.25,13.2,262.5,358.37,282.25
2018,2,17,16,30,702.0,47.0,1.3,12.1,214.0,300.03,231.61
2018,2,17,16,45,630.5,42.0,1.35,11.0,166.5,235.89,175.31
2018,2,17,17,0,559.0,37.0,1.4,9.9,119.0,178.36,123.95
2018,2,17,17,15,422.5,29.0,1.55,9.4,77.5,114.43,69.5
2018,2,17,17,30,286.0,21.0,1.7,8.9,36.0,60.26,0.0
2018,2,17,17,45,143.0,10.5,1.85,8.45,18.0,20.83,0.0
2018,2,17,18,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.75,7.3,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.0,6.55,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.0,6.35,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.0,6.25,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.0,6.15,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.0,6.05,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,2.95,5.95,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.85,5.6,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.75,5.4,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.7,5.05,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.8,4.95,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.95,4.9,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.0,4.9,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.05,4.9,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.1,4.9,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.2,4.85,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.3,4.8,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.3,4.8,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.3,4.8,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.35,4.8,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.4,4.8,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.4,4.75,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.35,4.65,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.3,4.6,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.3,4.55,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.45,4.75,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2018,2,18,6,45,2.0,3.0,3.7,5.25,3.0,0.0,0.0
2018,2,18,7,0,4.0,6.0,3.8,5.5,6.0,6.22,0.0
2018,2,18,7,15,28.0,22.0,4.15,5.85,25.0,26.77,4.96
2018,2,18,7,30,52.0,38.0,4.5,6.2,44.0,51.1,34.7
2018,2,18,7,45,151.0,55.0,4.8,6.55,83.0,98.67,73.92
2018,2,18,8,0,250.0,72.0,5.1,6.9,122.0,154.79,121.95
2018,2,18,8,15,360.5,79.0,5.2,7.2,172.5,218.46,177.47
2018,2,18,8,30,471.0,86.0,5.3,7.5,223.0,289.54,239.85
2018,2,18,8,45,435.5,102.0,5.4,7.8,245.0,314.45,263.72
2018,2,18,9,0,400.0,118.0,5.5,8.1,267.0,335.02,282.64
2018,2,18,9,15,336.5,146.5,5.5,8.35,282.0,343.68,290.19
2018,2,18,9,30,273.0,175.0,5.5,8.6,297.0,351.9,296.29
2018,2,18,9,45,252.5,195.0,5.5,8.9,315.0,371.81,312.03
2018,2,18,10,0,232.0,215.0,5.5,9.2,333.0,382.68,320.0
2018,2,18,10,15,460.5,180.0,5.55,9.4,432.5,525.04,439.85
2018,2,18,10,30,689.0,145.0,5.6,9.6,532.0,669.96,558.52
2018,2,18,10,45,824.5,111.0,5.65,9.85,594.5,750.17,621.09
2018,2,18,11,0,960.0,77.0,5.7,10.1,657.0,831.24,681.91
2018,2,18,11,15,964.5,79.0,5.8,10.2,675.5,855.17,699.17
2018,2,18,11,30,969.0,81.0,5.9,10.3,694.0,875.68,714.19
2018,2,18,11,45,970.5,82.0,6.0,10.4,704.0,889.06,723.96
2018,2,18,12,0,972.0,83.0,6.1,10.5,714.0,898.75,731.12
2018,2,18,12,15,973.0,83.0,6.25,10.4,716.0,903.16,735.28
2018,2,18,12,30,974.0,83.0,6.4,10.3,718.0,903.81,736.77
2018,2,18,12,45,971.5,83.5,6.55,10.25,712.0,898.36,733.66
2018,2,18,13,0,969.0,84.0,6.7,10.2,706.0,889.18,727.87
2018,2,18,13,15,964.0,83.5,6.8,10.0,691.0,873.22,717.18
2018,2,18,13,30,959.0,83.0,6.9,9.8,676.0,853.74,703.87
2018,2,18,13,45,951.0,82.5,7.05,9.55,653.5,828.58,686.47
2018,2,18,14,0,943.0,82.0,7.2,9.3,631.0,800.3,666.57
2018,2,18,14,15,931.0,81.0,7.15,8.95,601.0,765.65,641.13
2018,2,18,14,30,919.0,80.0,7.1,8.6,571.0,728.49,613.56
2018,2,18,14,45,810.5,97.5,7.1,8.3,510.0,649.33,550.07
2018,2,18,15,0,702.0,115.0,7.1,8.0,449.0,573.07,486.62
2018,2,18,15,15,766.0,94.5,7.1,8.0,430.0,559.67,475.55
2018,2,18,15,30,830.0,74.0,7.1,8.0,411.0,537.53,456.06
2018,2,18,15,45,803.0,70.0,6.85,7.2,366.0,482.18,408.2
2018,2,18,16,0,776.0,66.0,6.6,6.4,321.0,427.32,359.35
2018,2,18,16,15,727.5,62.0,6.3,5.95,271.5,364.66,302.19
2018,2,18,16,30,679.0,58.0,6.0,5.5,222.0,306.62,247.77
2018,2,18,16,45,600.5,51.5,5.7,5.0,173.0,239.69,185.86
2018,2,18,17,0,522.0,45.0,5.4,4.5,124.0,180.22,130.75
2018,2,18,17,15,380.5,35.5,5.3,4.2,81.5,114.03,73.24
2018,2,18,17,30,239.0,26.0,5.2,3.9,39.0,59.73,7.66
2018,2,18,17,45,119.5,13.0,5.1,3.6,19.5,21.78,0.0
2018,2,18,18,0,0.0,0.0,5.0,3.3,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.95,3.15,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.8,2.8,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.7,2.6,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.6,2.5,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.5,2.4,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.45,2.25,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.4,2.1,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.2,1.9,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.15,1.85,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.1,1.8,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.05,1.7,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.0,1.6,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.8,1.4,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.75,1.3,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.7,1.2,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.6,1.1,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.45,0.9,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.4,0.8,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.3,0.7,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.2,0.6,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.2,0.5,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.2,0.4,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.15,0.35,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.1,0.3,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.05,0.25,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.0,0.2,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.0,0.15,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.0,0.1,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.95,0.05,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,2.8,-0.1,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,2.7,-0.2,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,2.6,-0.3,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,2.5,-0.4,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,2.4,-0.55,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,2.3,-0.7,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,2.15,-0.85,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,2.2,-0.75,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,2.4,-0.5,0.0,0.0,0.0
2018,2,19,6,45,36.0,6.0,2.55,-0.2,6.5,0.0,0.0
2018,2,19,7,0,72.0,12.0,2.7,0.1,13.0,17.76,0.0
2018,2,19,7,15,245.0,25.0,2.9,0.6,49.0,62.68,21.33
2018,2,19,7,30,418.0,38.0,3.1,1.1,85.0,127.1,84.93
2018,2,19,7,45,523.5,44.5,3.3,1.6,132.5,184.57,136.69
2018,2,19,8,0,629.0,51.0,3.5,2.1,180.0,252.84,198.81
2018,2,19,8,15,690.0,55.5,3.45,2.55,230.5,312.34,254.65
2018,2,19,8,30,751.0,60.0,3.4,3.0,281.0,378.08,314.68
2018,2,19,8,45,792.0,62.5,3.35,3.45,329.5,437.04,367.66
2018,2,19,9,0,833.0,65.0,3.3,3.9,378.0,498.06,420.63
2018,2,19,9,15,861.0,67.0,3.2,4.2,423.5,553.05,467.09
2018,2,19,9,30,889.0,69.0,3.1,4.5,469.0,605.35,509.97
2018,2,19,9,45,909.5,69.5,2.95,4.8,508.5,653.43,547.93
2018,2,19,10,0,930.0,70.0,2.8,5.1,548.0,700.31,583.29
2018,2,19,10,15,941.0,71.5,2.7,5.3,580.5,740.17,611.25
2018,2,19,10,30,952.0,73.0,2.6,5.5,613.0,777.6,636.96
2018,2,19,10,45,961.0,74.0,2.5,5.7,639.0,810.3,658.79
2018,2,19,11,0,970.0,75.0,2.4,5.9,665.0,840.04,678.2
2018,2,19,11,15,974.5,76.0,2.4,6.0,683.0,863.05,693.65
2018,2,19,11,30,979.0,77.0,2.4,6.1,701.0,882.58,706.69
2018,2,19,11,45,980.5,77.5,2.35,6.2,710.5,895.51,714.59
2018,2,19,12,0,982.0,78.0,2.3,6.3,720.0,904.7,719.99
2018,2,19,12,15,981.5,78.5,2.35,6.45,721.5,908.45,722.52
2018,2,19,12,30,981.0,79.0,2.4,6.6,723.0,908.4,722.54
2018,2,19,12,45,978.5,79.0,2.45,6.7,716.5,902.31,718.57
2018,2,19,13,0,976.0,79.0,2.5,6.8,710.0,892.48,712.1
2018,2,19,13,15,896.0,99.5,2.5,6.75,669.0,839.35,674.28
2018,2,19,13,30,816.0,120.0,2.5,6.7,628.0,789.26,638.69
2018,2,19,13,45,781.0,127.5,2.55,6.7,600.5,757.13,616.31
2018,2,19,14,0,746.0,135.0,2.6,6.7,573.0,720.83,590.44
2018,2,19,14,15,770.0,121.5,2.55,6.65,554.5,703.04,578.02
2018,2,19,14,30,794.0,108.0,2.5,6.6,536.0,678.99,560.28
2018,2,19,14,45,827.0,93.0,2.5,6.55,513.5,657.72,544.58
2018,2,19,15,0,860.0,78.0,2.5,6.5,491.0,631.34,524.3
2018,2,19,15,15,825.5,77.5,2.5,6.5,446.5,576.43,480.08
2018,2,19,15,30,791.0,77.0,2.5,6.5,402.0,521.9,435.22
2018,2,19,15,45,671.5,83.5,2.1,6.15,337.5,434.79,362.14
2018,2,19,16,0,552.0,90.0,1.7,5.8,273.0,355.24,294.47
2018,2,19,16,15,492.5,81.0,1.55,5.1,226.0,293.47,241.3
2018,2,19,16,30,433.0,72.0,1.4,4.4,179.0,235.12,189.85
2018,2,19,16,45,428.5,58.0,1.25,3.65,144.0,196.65,153.21
2018,2,19,17,0,424.0,44.0,1.1,2.9,109.0,156.56,114.24
2018,2,19,17,15,366.5,34.0,1.15,2.55,75.5,110.78,71.9
2018,2,19,17,30,309.0,24.0,1.2,2.2,42.0,68.0,15.89
2018,2,19,17,45,154.5,12.0,1.25,1.85,21.0,23.7,0.0
2018,2,19,18,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.3,0.65,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.3,-0.75,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.3,-1.15,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.3,-1.55,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.35,-1.85,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.4,-2.15,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.4,-2.3,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.4,-2.5,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.4,-2.7,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.4,-2.85,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.35,-3.15,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.3,-3.3,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.3,-3.45,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.3,-3.6,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.3,-3.75,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.3,-3.9,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.3,-4.1,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.3,-4.45,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.3,-4.6,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.3,-4.75,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.3,-4.9,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.4,-5.1,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.4,-5.2,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.4,-5.3,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.4,-5.4,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.4,-5.5,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.35,-5.55,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.3,-5.6,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.5,-4.4,0.0,0.0,0.0
2018,2,20,6,45,18.0,4.5,1.6,-3.8,5.0,0.0,0.0
2018,2,20,7,0,36.0,9.0,1.7,-3.2,10.0,11.92,0.0
2018,2,20,7,15,237.0,22.5,1.75,-2.5,48.5,60.32,24.62
2018,2,20,7,30,438.0,36.0,1.8,-1.8,87.0,130.35,88.33
2018,2,20,7,45,494.5,43.5,1.85,-1.15,127.0,177.79,133.32
2018,2,20,8,0,551.0,51.0,1.9,-0.5,167.0,230.85,183.44
2018,2,20,8,15,375.0,81.5,1.8,0.45,169.0,228.42,189.08
2018,2,20,8,30,199.0,112.0,1.7,1.4,171.0,204.33,172.24
2018,2,20,8,45,137.0,134.0,1.55,2.3,178.0,205.01,173.45
2018,2,20,9,0,75.0,156.0,1.4,3.2,185.0,198.84,167.49
2018,2,20,9,15,81.0,175.5,1.3,3.85,210.0,225.91,189.81
2018,2,20,9,30,87.0,195.0,1.2,4.5,235.0,253.4,211.83
2018,2,20,9,45,164.0,209.5,1.1,5.1,292.0,326.74,272.12
2018,2,20,10,0,241.0,224.0,1.0,5.7,349.0,406.57,335.47
2018,2,20,10,15,398.5,203.5,1.05,6.0,425.0,509.84,418.17
2018,2,20,10,30,556.0,183.0,1.1,6.3,501.0,615.21,499.94
2018,2,20,10,45,721.0,142.0,1.15,6.65,572.5,714.21,575.09
2018,2,20,11,0,886.0,101.0,1.2,7.0,644.0,811.59,643.35
2018,2,20,11,15,925.0,92.0,1.25,7.15,673.0,844.94,665.27
2018,2,20,11,30,964.0,83.0,1.3,7.3,702.0,880.55,689.54
2018,2,20,11,45,965.0,84.0,1.3,7.5,711.5,893.45,697.07
2018,2,20,12,0,966.0,85.0,1.3,7.7,721.0,902.67,702.46
2018,2,20,12,15,967.0,84.5,1.35,7.8,722.5,906.46,705.32
2018,2,20,12,30,968.0,84.0,1.4,7.9,724.0,906.5,705.8
2018,2,20,12,45,967.0,83.0,1.45,8.0,717.5,900.55,702.31
2018,2,20,13,0,966.0,82.0,1.5,8.1,711.0,890.87,696.42
2018,2,20,13,15,961.0,81.5,1.55,8.05,696.0,874.82,686.59
2018,2,20,13,30,956.0,81.0,1.6,8.0,681.0,855.28,674.39
2018,2,20,13,45,948.0,80.5,1.65,8.0,658.5,830.03,658.03
2018,2,20,14,0,940.0,80.0,1.7,8.0,636.0,801.67,639.41
2018,2,20,14,15,929.0,78.5,1.7,7.9,606.0,767.08,615.86
2018,2,20,14,30,918.0,77.0,1.7,7.8,576.0,729.93,590.27
2018,2,20,14,45,885.0,79.0,1.75,7.7,534.5,679.77,554.87
2018,2,20,15,0,852.0,81.0,1.8,7.6,493.0,632.11,518.62
2018,2,20,15,15,615.5,115.0,1.8,7.6,399.5,497.67,411.48
2018,2,20,15,30,379.0,149.0,1.8,7.6,306.0,375.54,311.83
2018,2,20,15,45,316.5,137.0,1.65,7.0,258.0,308.27,256.87
2018,2,20,16,0,254.0,125.0,1.5,6.4,210.0,251.92,209.58
2018,2,20,16,15,247.5,108.5,1.4,5.7,181.0,218.84,180.95
2018,2,20,16,30,241.0,92.0,1.3,5.0,152.0,186.02,151.55
2018,2,20,16,45,198.5,75.0,1.15,4.3,117.5,142.2,112.8
2018,2,20,17,0,156.0,58.0,1.0,3.6,83.0,102.79,77.86
2018,2,20,17,15,97.5,40.5,1.0,3.3,54.0,64.39,44.58
2018,2,20,17,30,39.0,23.0,1.0,3.0,25.0,29.24,8.33
2018,2,20,17,45,19.5,11.5,1.0,2.7,12.5,12.84,0.0
2018,2,20,18,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.05,2.15,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.15,0.65,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.2,0.05,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.2,-0.15,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.2,-0.15,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.2,-0.05,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.15,0.05,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.1,0.15,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.1,0.25,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.05,0.45,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.95,0.75,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.75,1.15,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,1.35,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.45,1.65,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.4,1.8,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.4,1.7,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.4,1.6,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.4,1.55,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.4,1.5,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.5,1.2,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,0.9,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.7,0.65,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,2,21,6,45,23.0,5.5,0.85,0.65,6.0,0.0,0.0
2018,2,21,7,0,46.0,11.0,0.9,0.7,12.0,14.86,0.0
2018,2,21,7,15,182.5,26.5,1.05,1.05,46.0,57.34,27.07
2018,2,21,7,30,319.0,42.0,1.2,1.4,80.0,113.74,78.59
2018,2,21,7,45,482.0,45.0,1.35,1.7,133.0,177.65,132.58
2018,2,21,8,0,645.0,48.0,1.5,2.0,186.0,257.47,202.22
2018,2,21,8,15,701.0,52.0,1.55,2.65,236.0,317.06,257.22
2018,2,21,8,30,757.0,56.0,1.6,3.3,286.0,381.12,314.65
2018,2,21,8,45,793.5,59.5,1.6,3.95,334.5,439.64,365.75
2018,2,21,9,0,830.0,63.0,1.6,4.6,383.0,499.83,416.32
2018,2,21,9,15,856.5,65.0,1.6,5.15,428.0,551.6,458.67
2018,2,21,9,30,883.0,67.0,1.6,5.7,473.0,605.52,501.18
2018,2,21,9,45,902.0,69.0,1.6,6.25,513.0,654.3,538.31
2018,2,21,10,0,921.0,71.0,1.6,6.8,553.0,701.78,572.61
2018,2,21,10,15,933.0,72.5,1.55,7.15,586.0,742.15,599.66
2018,2,21,10,30,945.0,74.0,1.5,7.5,619.0,780.18,624.58
2018,2,21,10,45,953.5,75.5,1.5,7.85,645.5,812.97,645.94
2018,2,21,11,0,962.0,77.0,1.5,8.2,672.0,842.77,665.05
2018,2,21,11,15,967.0,78.0,1.5,8.4,690.0,866.06,679.86
2018,2,21,11,30,972.0,79.0,1.5,8.6,708.0,885.9,692.35
2018,2,21,11,45,974.0,80.0,1.55,8.8,718.0,899.7,701.41
2018,2,21,12,0,976.0,81.0,1.6,9.0,728.0,909.8,708.09
2018,2,21,12,15,975.5,82.0,1.7,9.15,730.0,914.05,711.69
2018,2,21,12,30,975.0,83.0,1.8,9.3,732.0,914.49,712.82
2018,2,21,12,45,972.5,82.5,1.95,9.4,725.0,907.78,709.83
2018,2,21,13,0,970.0,82.0,2.1,9.5,718.0,897.34,704.28
2018,2,21,13,15,964.5,82.0,2.15,9.5,703.0,881.35,694.09
2018,2,21,13,30,959.0,82.0,2.2,9.5,688.0,861.85,681.52
2018,2,21,13,45,950.5,81.0,2.2,9.5,665.0,835.51,663.63
2018,2,21,14,0,942.0,80.0,2.2,9.5,642.0,806.08,643.53
2018,2,21,14,15,929.5,79.5,2.15,9.35,611.5,771.37,619.46
2018,2,21,14,30,917.0,79.0,2.1,9.2,581.0,734.19,593.45
2018,2,21,14,45,899.5,77.5,2.0,9.05,544.0,690.31,561.86
2018,2,21,15,0,882.0,76.0,1.9,8.9,507.0,647.84,529.01
2018,2,21,15,15,860.5,74.0,1.9,8.9,465.0,597.79,489.85
2018,2,21,15,30,839.0,72.0,1.9,8.9,423.0,547.02,449.05
2018,2,21,15,45,753.0,75.5,1.5,8.3,364.5,469.28,384.87
2018,2,21,16,0,667.0,79.0,1.1,7.7,306.0,398.77,325.39
2018,2,21,16,15,661.0,68.5,1.05,7.05,265.0,351.16,284.12
2018,2,21,16,30,655.0,58.0,1.0,6.4,224.0,302.88,240.29
2018,2,21,16,45,577.0,52.0,0.95,5.75,175.5,237.19,182.08
2018,2,21,17,0,499.0,46.0,0.9,5.1,127.0,179.01,129.94
2018,2,21,17,15,339.5,35.5,1.0,4.7,82.0,108.6,71.48
2018,2,21,17,30,180.0,25.0,1.1,4.3,37.0,53.24,20.02
2018,2,21,17,45,101.0,14.0,1.15,3.9,19.5,21.88,0.0
2018,2,21,18,0,22.0,3.0,1.2,3.5,2.0,0.0,0.0
2018,2,21,18,15,11.0,1.5,1.25,3.1,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.35,2.25,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.45,1.15,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.5,0.75,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.5,0.05,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.5,-0.25,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.45,-0.7,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.4,-0.85,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.45,-0.85,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.55,-0.8,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.6,-0.8,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.65,-0.8,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.7,-0.8,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.75,-0.8,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.8,-0.8,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.85,-0.7,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.9,-0.6,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.95,-0.55,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,2.05,-0.4,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.1,-0.3,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.15,-0.2,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.2,-0.1,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.2,-0.15,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.2,-0.2,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.25,-0.25,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.3,-0.3,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.3,-0.45,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.3,-0.6,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.3,-0.75,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.3,-0.9,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.45,-0.4,0.0,0.0,0.0
