Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,9,0,863.0,99.0,1.1,14.9,645.0,702.1,547.09
2018,4,14,9,15,879.5,99.5,1.05,15.5,687.5,749.2,576.36
2018,4,14,9,30,896.0,100.0,1.0,16.1,730.0,797.25,605.59
2018,4,14,9,45,908.5,101.0,0.9,16.7,767.0,841.13,630.47
2018,4,14,10,0,921.0,102.0,0.8,17.3,804.0,882.96,653.25
2018,4,14,10,15,929.0,102.5,0.8,17.6,833.5,918.08,673.69
2018,4,14,10,30,937.0,103.0,0.8,17.9,863.0,950.44,692.25
2018,4,14,10,45,943.0,103.0,0.85,18.2,885.0,977.48,708.37
2018,4,14,11,0,949.0,103.0,0.9,18.5,907.0,1001.32,722.54
2018,4,14,11,15,952.0,104.0,0.95,18.7,921.5,1020.02,733.84
2018,4,14,11,30,955.0,105.0,1.0,18.9,936.0,1035.17,743.08
2018,4,14,11,45,956.0,105.0,1.05,19.1,942.0,1043.71,748.36
2018,4,14,12,0,957.0,105.0,1.1,19.3,948.0,1048.54,751.54
2018,4,14,12,15,956.5,105.5,1.25,19.4,946.5,1048.71,754.2
2018,4,14,12,30,956.0,106.0,1.4,19.5,945.0,1045.15,754.52
2018,4,14,12,45,953.5,106.0,1.5,19.55,935.0,1035.42,750.24
2018,4,14,13,0,951.0,106.0,1.6,19.6,925.0,1022.06,743.72
2018,4,14,13,15,946.5,105.0,1.75,19.6,906.5,1002.22,733.88
2018,4,14,13,30,942.0,104.0,1.9,19.6,888.0,978.99,721.69
2018,4,14,13,45,936.0,103.0,2.05,19.6,862.5,951.14,706.22
2018,4,14,14,0,930.0,102.0,2.2,19.6,837.0,920.24,688.46
2018,4,14,14,15,922.0,100.5,2.3,19.45,804.5,884.25,666.84
2018,4,14,14,30,914.0,99.0,2.4,19.3,772.0,845.68,643.15
2018,4,14,14,45,903.0,97.0,2.5,19.15,733.5,801.89,615.42
2018,4,14,15,0,892.0,95.0,2.6,19.0,695.0,756.18,585.82
2018,4,14,15,15,877.0,92.5,2.6,19.0,650.5,705.51,551.23
2018,4,14,15,30,862.0,90.0,2.6,19.0,606.0,653.75,513.8
2018,4,14,15,45,841.0,87.5,2.75,18.4,557.0,599.03,474.01
2018,4,14,16,0,820.0,85.0,2.9,17.8,508.0,542.64,431.39
2018,4,14,16,15,789.5,82.5,2.95,17.1,455.5,481.91,383.59
2018,4,14,16,30,759.0,80.0,3.0,16.4,403.0,422.87,335.35
2018,4,14,16,45,717.0,76.5,3.0,15.75,349.5,360.13,282.46
2018,4,14,17,0,675.0,73.0,3.0,15.1,296.0,301.17,231.16
2018,4,14,17,15,595.5,68.5,3.0,14.2,240.0,234.84,174.1
2018,4,14,17,30,516.0,64.0,3.0,13.3,184.0,177.14,124.43
2018,4,14,17,45,415.5,53.0,2.95,12.45,134.0,118.68,76.57
2018,4,14,18,0,315.0,42.0,2.9,11.6,84.0,72.02,41.4
2018,4,14,18,15,211.5,29.5,2.95,11.15,52.5,34.83,15.4
2018,4,14,18,30,108.0,17.0,3.0,10.7,21.0,16.71,0.0
2018,4,14,18,45,54.0,8.5,3.0,10.25,10.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.35,8.25,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.7,7.85,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.7,7.35,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.7,7.05,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.7,6.75,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.7,6.65,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.5,2.8,6.8,1.5,0.0,0.0
2018,4,15,5,30,8.0,3.0,2.9,7.0,3.0,0.0,0.0
2018,4,15,5,45,41.5,16.0,3.05,7.2,19.0,15.73,0.0
2018,4,15,6,0,75.0,29.0,3.2,7.4,35.0,29.24,14.61
2018,4,15,6,15,237.5,43.0,3.35,7.85,82.5,64.18,38.77
2018,4,15,6,30,400.0,57.0,3.5,8.3,130.0,119.5,79.28
2018,4,15,6,45,511.0,62.5,3.65,8.8,187.0,173.74,124.07
2018,4,15,7,0,622.0,68.0,3.8,9.3,244.0,240.67,181.84
2018,4,15,7,15,669.5,74.0,3.85,9.75,298.0,299.36,235.16
2018,4,15,7,30,717.0,80.0,3.9,10.2,352.0,362.7,291.56
2018,4,15,7,45,733.5,88.0,4.0,10.65,401.0,418.69,340.98
2018,4,15,8,0,750.0,96.0,4.1,11.1,450.0,475.32,389.37
2018,4,15,8,15,790.0,96.5,4.2,11.45,505.0,537.19,440.78
2018,4,15,8,30,830.0,97.0,4.3,11.8,560.0,601.51,492.75
2018,4,15,8,45,847.0,99.5,4.4,12.15,606.5,655.01,534.92
2018,4,15,9,0,864.0,102.0,4.5,12.5,653.0,707.94,575.5
2018,4,15,9,15,876.0,104.5,4.6,12.75,694.0,753.81,608.37
2018,4,15,9,30,888.0,107.0,4.7,13.0,735.0,800.31,641.43
2018,4,15,9,45,897.5,109.5,4.85,13.25,771.0,843.0,671.68
2018,4,15,10,0,907.0,112.0,5.0,13.5,807.0,883.48,700.17
2018,4,15,10,15,914.5,113.0,5.1,13.6,836.0,918.22,724.47
2018,4,15,10,30,922.0,114.0,5.2,13.7,865.0,950.22,746.78
2018,4,15,10,45,927.0,115.0,5.3,13.8,886.5,976.99,765.38
2018,4,15,11,0,932.0,116.0,5.4,13.9,908.0,1000.58,781.77
2018,4,15,11,15,934.5,116.5,5.5,13.9,921.5,1017.94,794.15
2018,4,15,11,30,937.0,117.0,5.6,13.9,935.0,1031.81,804.21
2018,4,15,11,45,938.0,116.5,5.7,13.9,940.5,1039.62,810.11
2018,4,15,12,0,939.0,116.0,5.8,13.9,946.0,1043.79,813.61
2018,4,15,12,15,937.5,116.5,5.9,13.8,943.5,1042.92,813.99
2018,4,15,12,30,936.0,117.0,6.0,13.7,941.0,1038.39,811.92
2018,4,15,12,45,932.5,116.0,6.1,13.6,929.5,1026.75,804.88
2018,4,15,13,0,929.0,115.0,6.2,13.5,918.0,1011.58,795.4
2018,4,15,13,15,922.0,115.5,6.3,13.3,899.0,991.25,782.55
2018,4,15,13,30,915.0,116.0,6.4,13.1,880.0,967.71,767.35
2018,4,15,13,45,788.0,160.5,6.5,12.9,804.5,884.05,707.57
2018,4,15,14,0,661.0,205.0,6.6,12.7,729.0,801.32,647.5
2018,4,15,14,15,417.5,257.5,6.6,12.3,584.0,627.6,509.94
2018,4,15,14,30,174.0,310.0,6.6,11.9,439.0,458.2,371.59
2018,4,15,14,45,199.5,291.0,6.55,11.5,431.5,451.37,368.39
2018,4,15,15,0,225.0,272.0,6.5,11.1,424.0,447.13,366.66
2018,4,15,15,15,145.5,245.5,6.5,11.1,341.5,349.93,287.17
2018,4,15,15,30,66.0,219.0,6.5,11.1,259.0,260.41,212.94
2018,4,15,15,45,59.0,201.5,6.35,10.35,235.0,235.21,193.06
2018,4,15,16,0,52.0,184.0,6.2,9.6,211.0,210.63,173.36
2018,4,15,16,15,73.0,173.0,6.05,9.3,206.5,207.18,171.11
2018,4,15,16,30,94.0,162.0,5.9,9.0,202.0,203.71,168.39
2018,4,15,16,45,204.0,134.0,5.75,8.7,206.5,214.8,176.7
2018,4,15,17,0,314.0,106.0,5.6,8.4,211.0,213.07,171.82
2018,4,15,17,15,268.0,95.0,5.3,8.0,173.5,168.7,132.54
2018,4,15,17,30,222.0,84.0,5.0,7.6,136.0,131.27,99.65
2018,4,15,17,45,175.0,66.0,4.7,7.2,100.5,92.14,66.21
2018,4,15,18,0,128.0,48.0,4.4,6.8,65.0,58.63,38.81
2018,4,15,18,15,77.5,31.0,4.25,6.5,40.0,31.51,16.75
2018,4,15,18,30,27.0,14.0,4.1,6.2,15.0,13.76,0.0
2018,4,15,18,45,13.5,7.0,3.9,5.9,7.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.7,5.6,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.5,5.4,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.4,5.3,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,5.2,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.1,5.1,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.75,4.9,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,4.65,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.15,4.4,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.65,3.9,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.55,3.9,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.45,3.8,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,4,16,5,15,4.0,1.5,1.25,4.05,1.5,0.0,0.0
2018,4,16,5,30,8.0,3.0,1.3,4.3,3.0,0.0,0.0
2018,4,16,5,45,37.0,14.5,1.3,4.6,17.5,14.25,0.0
2018,4,16,6,0,66.0,26.0,1.3,4.9,32.0,26.65,13.57
2018,4,16,6,15,100.5,41.0,1.55,5.2,56.5,49.33,32.4
2018,4,16,6,30,135.0,56.0,1.8,5.5,81.0,76.19,54.7
2018,4,16,6,45,116.0,56.5,2.05,5.8,83.0,81.28,61.11
2018,4,16,7,0,97.0,57.0,2.3,6.1,85.0,83.84,65.08
2018,4,16,7,15,48.5,39.0,2.45,6.25,53.0,54.89,41.7
2018,4,16,7,30,0.0,21.0,2.6,6.4,21.0,20.26,12.17
2018,4,16,7,45,0.0,34.5,2.75,6.55,34.5,33.31,23.52
2018,4,16,8,0,0.0,48.0,2.9,6.7,48.0,46.38,34.74
2018,4,16,8,15,35.5,129.0,3.05,6.75,149.0,146.46,120.63
2018,4,16,8,30,71.0,210.0,3.2,6.8,250.0,250.96,207.86
2018,4,16,8,45,134.0,252.0,3.3,6.85,335.0,342.01,282.73
2018,4,16,9,0,197.0,294.0,3.4,6.9,420.0,435.22,357.87
2018,4,16,9,15,145.0,286.5,3.5,6.9,382.5,398.31,326.74
2018,4,16,9,30,93.0,279.0,3.6,6.9,345.0,351.32,287.64
2018,4,16,9,45,106.5,274.5,3.75,6.95,353.5,366.88,300.46
2018,4,16,10,0,120.0,270.0,3.9,7.0,362.0,377.61,309.29
2018,4,16,10,15,162.5,311.5,4.0,7.0,441.5,461.72,376.65
2018,4,16,10,30,205.0,353.0,4.1,7.0,521.0,547.85,444.11
2018,4,16,10,45,163.0,386.0,4.2,7.0,521.5,548.82,442.47
2018,4,16,11,0,121.0,419.0,4.3,7.0,522.0,547.52,439.45
2018,4,16,11,15,94.0,379.0,4.3,7.05,460.0,474.24,381.96
2018,4,16,11,30,67.0,339.0,4.3,7.1,398.0,407.68,329.16
2018,4,16,11,45,75.5,337.0,4.35,7.1,403.5,414.49,335.14
2018,4,16,12,0,84.0,335.0,4.4,7.1,409.0,421.08,340.73
2018,4,16,12,15,165.0,379.0,4.4,7.1,524.5,554.33,447.12
2018,4,16,12,30,246.0,423.0,4.4,7.1,640.0,686.74,549.29
2018,4,16,12,45,292.5,406.0,4.35,7.05,661.5,711.61,569.05
2018,4,16,13,0,339.0,389.0,4.3,7.0,683.0,734.32,587.69
2018,4,16,13,15,339.0,382.0,4.25,7.0,671.0,721.16,577.85
2018,4,16,13,30,339.0,375.0,4.2,7.0,659.0,706.64,567.23
2018,4,16,13,45,425.0,335.5,4.2,6.95,680.5,740.38,596.1
2018,4,16,14,0,511.0,296.0,4.2,6.9,702.0,762.55,615.92
2018,4,16,14,15,488.5,287.5,4.2,6.9,663.5,718.44,582.72
2018,4,16,14,30,466.0,279.0,4.2,6.9,625.0,674.06,549.34
2018,4,16,14,45,569.5,226.5,4.2,6.9,627.5,682.08,559.26
2018,4,16,15,0,673.0,174.0,4.2,6.9,630.0,683.04,562.94
2018,4,16,15,15,760.0,136.0,4.2,6.9,619.5,674.57,558.22
2018,4,16,15,30,847.0,98.0,4.2,6.9,609.0,655.72,544.75
2018,4,16,15,45,813.5,97.0,4.2,6.85,555.5,593.96,494.86
2018,4,16,16,0,780.0,96.0,4.2,6.8,502.0,533.52,444.98
2018,4,16,16,15,630.0,113.5,4.0,6.7,420.0,435.68,362.73
2018,4,16,16,30,480.0,131.0,3.8,6.6,338.0,349.8,289.85
2018,4,16,16,45,556.5,103.5,3.6,6.45,313.5,326.11,266.79
2018,4,16,17,0,633.0,76.0,3.4,6.3,289.0,291.52,232.15
2018,4,16,17,15,526.0,72.0,3.05,5.9,228.5,220.31,169.54
2018,4,16,17,30,419.0,68.0,2.7,5.5,168.0,159.95,117.31
2018,4,16,17,45,378.5,55.5,2.35,5.15,129.0,116.12,78.31
2018,4,16,18,0,338.0,43.0,2.0,4.8,90.0,76.04,45.05
2018,4,16,18,15,214.0,29.5,1.9,4.5,55.0,35.68,17.1
2018,4,16,18,30,90.0,16.0,1.8,4.2,20.0,15.73,0.0
2018,4,16,18,45,45.0,8.0,1.7,3.9,10.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.55,3.3,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,1.25,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,1.15,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.1,1.05,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,0.95,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.95,0.85,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,0.8,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.85,0.85,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.75,0.95,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,4,17,5,15,15.5,3.0,0.9,1.35,3.0,0.0,0.0
2018,4,17,5,30,31.0,6.0,1.1,1.7,6.0,5.9,0.0
2018,4,17,5,45,155.5,20.5,1.3,2.05,33.0,20.15,0.0
2018,4,17,6,0,280.0,35.0,1.5,2.4,60.0,45.2,23.28
2018,4,17,6,15,384.0,46.0,1.55,2.7,105.0,84.52,50.77
2018,4,17,6,30,488.0,57.0,1.6,3.0,150.0,136.26,91.61
2018,4,17,6,45,551.0,66.0,1.65,3.35,201.5,189.11,138.3
2018,4,17,7,0,614.0,75.0,1.7,3.7,253.0,249.04,192.42
2018,4,17,7,15,662.5,80.0,1.8,4.4,307.0,306.84,244.94
2018,4,17,7,30,711.0,85.0,1.9,5.1,361.0,369.37,300.42
2018,4,17,7,45,746.0,89.5,1.95,5.8,415.0,429.71,352.67
2018,4,17,8,0,781.0,94.0,2.0,6.5,469.0,492.57,405.19
2018,4,17,8,15,806.0,97.5,2.0,7.1,520.0,551.0,452.42
2018,4,17,8,30,831.0,101.0,2.0,7.7,571.0,610.24,498.62
2018,4,17,8,45,849.5,104.0,2.05,8.3,618.5,665.23,540.32
2018,4,17,9,0,868.0,107.0,2.1,8.9,666.0,719.77,580.24
2018,4,17,9,15,884.0,108.0,2.0,9.3,708.5,769.63,613.26
2018,4,17,9,30,900.0,109.0,1.9,9.7,751.0,815.31,642.49
2018,4,17,9,45,913.5,109.0,1.85,10.1,788.0,858.96,670.16
2018,4,17,10,0,927.0,109.0,1.8,10.5,825.0,900.6,695.94
2018,4,17,10,15,933.5,111.0,1.8,10.85,854.5,935.97,717.77
2018,4,17,10,30,940.0,113.0,1.8,11.2,884.0,968.48,737.52
2018,4,17,10,45,945.0,113.5,1.75,11.5,906.0,995.0,752.59
2018,4,17,11,0,950.0,114.0,1.7,11.8,928.0,1018.27,765.45
2018,4,17,11,15,953.0,114.5,1.65,12.0,942.0,1036.25,775.09
2018,4,17,11,30,956.0,115.0,1.6,12.2,956.0,1050.69,782.48
2018,4,17,11,45,957.0,115.5,1.6,12.45,962.0,1059.56,787.05
2018,4,17,12,0,958.0,116.0,1.6,12.7,968.0,1064.73,789.42
2018,4,17,12,15,957.0,116.5,1.6,12.85,966.0,1064.23,788.59
2018,4,17,12,30,956.0,117.0,1.6,13.0,964.0,1060.01,785.57
2018,4,17,12,45,954.0,116.5,1.55,13.15,954.0,1050.08,778.21
2018,4,17,13,0,952.0,116.0,1.5,13.3,944.0,1036.53,768.71
2018,4,17,13,15,945.5,117.0,1.45,13.35,925.0,1016.75,755.6
2018,4,17,13,30,939.0,118.0,1.4,13.4,906.0,993.66,740.51
2018,4,17,13,45,930.5,117.0,1.35,13.45,879.0,963.52,720.87
2018,4,17,14,0,922.0,116.0,1.3,13.5,852.0,930.49,699.39
2018,4,17,14,15,914.0,114.0,1.35,13.45,819.0,894.12,677.39
2018,4,17,14,30,906.0,112.0,1.4,13.4,786.0,855.22,653.38
2018,4,17,14,45,892.0,110.0,1.4,13.4,745.5,809.33,623.47
2018,4,17,15,0,878.0,108.0,1.4,13.4,705.0,764.35,593.86
2018,4,17,15,15,859.5,105.0,1.4,13.4,658.0,710.89,557.73
2018,4,17,15,30,841.0,102.0,1.4,13.4,611.0,656.72,518.57
2018,4,17,15,45,827.0,98.5,1.6,13.1,565.5,604.32,481.29
2018,4,17,16,0,813.0,95.0,1.8,12.8,520.0,551.37,441.67
2018,4,17,16,15,783.5,90.5,1.75,12.45,466.5,489.35,392.28
2018,4,17,16,30,754.0,86.0,1.7,12.1,413.0,428.95,342.56
2018,4,17,16,45,706.0,79.5,1.65,11.8,354.5,360.97,285.37
2018,4,17,17,0,658.0,73.0,1.6,11.5,296.0,297.5,230.39
2018,4,17,17,15,596.0,68.0,1.5,10.6,244.0,236.34,177.06
2018,4,17,17,30,534.0,63.0,1.4,9.7,192.0,181.79,129.15
2018,4,17,17,45,457.0,55.0,1.35,8.8,146.0,128.75,84.39
2018,4,17,18,0,380.0,47.0,1.3,7.9,100.0,84.7,49.99
2018,4,17,18,15,248.5,33.0,1.4,7.5,62.0,40.68,20.1
2018,4,17,18,30,117.0,19.0,1.5,7.1,24.0,18.68,0.0
2018,4,17,18,45,58.5,9.5,1.55,6.65,12.0,9.34,0.0
2018,4,17,19,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.15,4.05,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.05,3.75,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,1.1,3.85,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,1.1,4.1,1.0,0.98,0.0
2018,4,18,5,45,0.0,4.0,1.15,4.35,4.0,3.85,0.0
2018,4,18,6,0,0.0,7.0,1.2,4.6,7.0,6.74,0.0
2018,4,18,6,15,0.0,9.0,1.3,5.0,9.0,8.67,1.86
2018,4,18,6,30,0.0,11.0,1.4,5.4,11.0,10.6,3.68
2018,4,18,6,45,0.0,22.5,1.5,5.75,22.5,21.7,13.54
2018,4,18,7,0,0.0,34.0,1.6,6.1,34.0,32.82,23.34
2018,4,18,7,15,0.0,34.0,1.6,6.3,34.0,32.82,23.28
2018,4,18,7,30,0.0,34.0,1.6,6.5,34.0,32.83,23.19
2018,4,18,7,45,0.0,42.0,1.6,6.75,42.0,40.57,29.82
2018,4,18,8,0,0.0,50.0,1.6,7.0,50.0,48.31,36.37
2018,4,18,8,15,1.0,88.0,1.6,7.35,88.5,85.69,68.17
2018,4,18,8,30,2.0,126.0,1.6,7.7,127.0,123.48,99.67
2018,4,18,8,45,1.0,120.0,1.6,8.05,120.5,117.05,93.76
2018,4,18,9,0,0.0,114.0,1.6,8.4,114.0,110.53,87.92
2018,4,18,9,15,5.5,156.0,1.6,8.7,160.0,155.85,125.24
2018,4,18,9,30,11.0,198.0,1.6,9.0,206.0,201.87,162.33
2018,4,18,9,45,46.5,256.0,1.6,9.35,292.0,293.68,236.13
2018,4,18,10,0,82.0,314.0,1.6,9.7,378.0,384.96,307.07
2018,4,18,10,15,194.0,347.0,1.6,9.9,505.0,526.36,416.38
2018,4,18,10,30,306.0,380.0,1.6,10.1,632.0,674.2,525.24
2018,4,18,10,45,283.0,399.5,1.65,10.3,637.0,681.05,527.32
2018,4,18,11,0,260.0,419.0,1.7,10.5,642.0,685.87,529.33
2018,4,18,11,15,253.0,426.0,1.75,10.65,646.0,691.11,532.51
2018,4,18,11,30,246.0,433.0,1.8,10.8,650.0,695.07,534.81
2018,4,18,11,45,196.0,441.5,1.85,10.95,615.0,649.48,500.5
2018,4,18,12,0,146.0,450.0,1.9,11.1,580.0,610.21,470.66
2018,4,18,12,15,116.5,437.5,1.95,11.25,541.0,568.09,439.43
2018,4,18,12,30,87.0,425.0,2.0,11.4,502.0,517.47,401.66
2018,4,18,12,45,116.5,429.5,2.1,11.6,531.5,557.93,433.04
2018,4,18,13,0,146.0,434.0,2.2,11.8,561.0,589.19,456.94
2018,4,18,13,15,145.0,425.5,2.3,11.9,549.5,576.62,448.08
2018,4,18,13,30,144.0,417.0,2.4,12.0,538.0,563.49,439.09
2018,4,18,13,45,210.5,396.0,2.45,12.15,567.5,597.55,467.08
2018,4,18,14,0,277.0,375.0,2.5,12.3,597.0,634.15,496.2
2018,4,18,14,15,294.5,348.5,2.6,12.25,576.0,612.18,481.66
2018,4,18,14,30,312.0,322.0,2.7,12.2,555.0,588.2,465.8
2018,4,18,14,45,423.0,274.5,2.75,12.15,573.0,618.24,492.26
2018,4,18,15,0,534.0,227.0,2.8,12.1,591.0,633.57,506.98
2018,4,18,15,15,676.5,167.0,2.8,12.1,598.0,649.73,522.2
2018,4,18,15,30,819.0,107.0,2.8,12.1,605.0,648.33,523.39
2018,4,18,15,45,833.5,94.5,2.8,11.75,566.5,604.78,490.15
2018,4,18,16,0,848.0,82.0,2.8,11.4,528.0,557.94,453.36
2018,4,18,16,15,830.5,77.0,2.7,11.05,477.5,499.69,405.67
2018,4,18,16,30,813.0,72.0,2.6,10.7,427.0,441.75,356.67
2018,4,18,16,45,782.0,67.5,2.5,10.3,373.5,379.6,302.78
2018,4,18,17,0,751.0,63.0,2.4,9.9,320.0,319.8,249.27
2018,4,18,17,15,699.0,58.0,2.15,9.0,265.5,256.28,192.35
2018,4,18,17,30,647.0,53.0,1.9,8.1,211.0,198.13,139.78
2018,4,18,17,45,565.5,46.5,1.7,7.2,160.0,138.62,88.69
2018,4,18,18,0,484.0,40.0,1.5,6.3,109.0,89.13,49.64
2018,4,18,18,15,332.5,29.5,1.55,5.8,68.0,42.09,19.28
2018,4,18,18,30,181.0,19.0,1.6,5.3,27.0,15.62,0.0
2018,4,18,18,45,90.5,9.5,1.65,4.8,13.5,9.34,0.0
2018,4,18,19,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.75,4.15,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.9,3.25,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.9,2.95,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.9,2.45,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.9,2.3,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.85,2.15,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.75,1.9,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.7,1.8,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.65,1.7,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.6,1.35,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.55,1.3,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,1.25,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.45,1.2,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.4,1.15,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,4,19,5,15,36.5,4.5,1.55,1.9,4.5,0.0,0.0
2018,4,19,5,30,73.0,9.0,1.7,2.7,9.0,8.85,0.0
2018,4,19,5,45,221.5,20.5,1.85,3.5,39.0,16.84,0.0
2018,4,19,6,0,370.0,32.0,2.0,4.3,69.0,48.44,23.24
2018,4,19,6,15,469.5,40.0,2.25,5.05,115.5,90.32,51.57
2018,4,19,6,30,569.0,48.0,2.5,5.8,162.0,143.94,94.2
2018,4,19,6,45,629.0,54.5,2.8,6.55,214.5,198.59,142.81
2018,4,19,7,0,689.0,61.0,3.1,7.3,267.0,260.38,198.86
2018,4,19,7,15,729.5,65.5,3.2,7.95,321.0,319.13,252.72
2018,4,19,7,30,770.0,70.0,3.3,8.6,375.0,381.62,308.57
2018,4,19,7,45,797.5,74.5,3.4,9.25,428.0,441.61,360.95
2018,4,19,8,0,825.0,79.0,3.5,9.9,481.0,503.27,412.94
2018,4,19,8,15,845.0,82.0,3.6,10.4,531.0,560.5,460.04
2018,4,19,8,30,865.0,85.0,3.7,10.9,581.0,616.67,504.88
2018,4,19,8,45,880.0,88.5,3.75,11.4,628.0,671.0,546.78
2018,4,19,9,0,895.0,92.0,3.8,11.9,675.0,724.49,585.62
2018,4,19,9,15,909.0,93.0,3.8,12.3,717.0,773.51,619.52
2018,4,19,9,30,923.0,94.0,3.8,12.7,759.0,821.05,651.81
2018,4,19,9,45,933.5,95.0,3.8,13.05,795.5,863.97,680.44
2018,4,19,10,0,944.0,96.0,3.8,13.4,832.0,904.63,707.15
2018,4,19,10,15,950.5,97.5,3.85,13.7,861.0,939.83,730.18
2018,4,19,10,30,957.0,99.0,3.9,14.0,890.0,972.12,751.07
2018,4,19,10,45,961.0,100.5,3.9,14.25,912.0,999.0,767.97
2018,4,19,11,0,965.0,102.0,3.9,14.5,934.0,1022.54,782.57
2018,4,19,11,15,968.0,102.0,3.9,14.7,947.5,1040.08,793.26
2018,4,19,11,30,971.0,102.0,3.9,14.9,961.0,1054.04,801.62
2018,4,19,11,45,972.0,102.0,3.95,15.05,967.0,1062.37,806.8
2018,4,19,12,0,973.0,102.0,4.0,15.2,973.0,1066.96,809.62
2018,4,19,12,15,960.0,108.5,4.0,15.3,966.0,1060.87,805.15
2018,4,19,12,30,947.0,115.0,4.0,15.4,959.0,1051.08,798.39
2018,4,19,12,45,943.0,115.0,3.95,15.5,947.5,1039.71,790.37
2018,4,19,13,0,939.0,115.0,3.9,15.6,936.0,1024.81,780.06
2018,4,19,13,15,774.5,186.5,3.85,15.65,854.5,934.57,717.98
2018,4,19,13,30,610.0,258.0,3.8,15.7,773.0,844.55,653.76
2018,4,19,13,45,776.5,179.0,3.75,15.75,815.0,895.18,692.33
2018,4,19,14,0,943.0,100.0,3.7,15.8,857.0,933.67,719.41
2018,4,19,14,15,880.5,119.5,3.65,15.8,804.5,873.01,677.2
2018,4,19,14,30,818.0,139.0,3.6,15.8,752.0,816.73,638.38
2018,4,19,14,45,861.5,116.0,3.5,15.75,732.5,796.3,624.93
2018,4,19,15,0,905.0,93.0,3.4,15.7,713.0,767.51,605.19
2018,4,19,15,15,890.5,91.0,3.4,15.7,668.5,717.13,569.87
2018,4,19,15,30,876.0,89.0,3.4,15.7,624.0,665.61,532.15
2018,4,19,15,45,855.5,87.0,3.1,15.5,575.0,610.91,489.27
2018,4,19,16,0,835.0,85.0,2.8,15.3,526.0,554.61,444.21
2018,4,19,16,15,807.5,81.5,2.6,14.9,473.5,493.56,394.93
2018,4,19,16,30,780.0,78.0,2.4,14.5,421.0,433.88,345.29
2018,4,19,16,45,742.5,74.0,2.15,14.1,367.0,371.44,292.01
2018,4,19,17,0,705.0,70.0,1.9,13.7,313.0,311.67,239.61
2018,4,19,17,15,649.5,65.0,1.85,12.8,259.5,249.61,185.5
2018,4,19,17,30,594.0,60.0,1.8,11.9,206.0,193.36,135.91
2018,4,19,17,45,509.0,52.0,1.75,10.95,156.0,135.39,87.28
2018,4,19,18,0,424.0,44.0,1.7,10.0,106.0,87.27,49.94
2018,4,19,18,15,288.5,32.0,1.85,9.45,66.5,42.87,20.82
2018,4,19,18,30,153.0,20.0,2.0,8.9,27.0,15.85,0.0
2018,4,19,18,45,76.5,10.0,2.1,8.4,13.5,9.83,0.0
2018,4,19,19,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.45,6.7,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.4,6.35,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.45,5.95,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.45,5.8,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.35,5.6,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.9,4.85,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.35,3.9,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,4,20,5,15,33.0,4.0,1.15,4.3,4.5,0.0,0.0
2018,4,20,5,30,66.0,8.0,1.1,5.0,9.0,7.86,0.0
2018,4,20,5,45,203.5,21.5,1.05,5.7,39.5,17.58,0.0
2018,4,20,6,0,341.0,35.0,1.0,6.4,70.0,50.91,25.86
2018,4,20,6,15,441.0,43.5,1.1,7.0,116.0,91.9,53.73
2018,4,20,6,30,541.0,52.0,1.2,7.6,162.0,144.71,95.41
2018,4,20,6,45,605.0,57.5,1.25,8.25,214.0,197.81,141.82
2018,4,20,7,0,669.0,63.0,1.3,8.9,266.0,257.96,195.23
2018,4,20,7,15,711.0,68.0,1.4,9.75,320.0,317.21,248.02
2018,4,20,7,30,753.0,73.0,1.5,10.6,374.0,379.84,302.28
2018,4,20,7,45,783.0,76.5,1.65,11.5,427.0,439.03,352.39
2018,4,20,8,0,813.0,80.0,1.8,12.4,480.0,500.16,402.31
2018,4,20,8,15,834.5,83.5,1.9,13.0,530.5,558.12,448.36
2018,4,20,8,30,856.0,87.0,2.0,13.6,581.0,616.49,493.23
2018,4,20,8,45,872.5,89.0,2.1,14.2,627.0,668.46,532.09
2018,4,20,9,0,889.0,91.0,2.2,14.8,673.0,721.06,568.98
2018,4,20,9,15,902.0,92.0,2.3,15.25,714.0,769.03,601.38
2018,4,20,9,30,915.0,93.0,2.4,15.7,755.0,815.46,632.29
2018,4,20,9,45,926.5,93.0,2.5,16.15,791.0,857.79,659.98
2018,4,20,10,0,938.0,93.0,2.6,16.6,827.0,897.96,685.94
2018,4,20,10,15,944.0,94.5,2.7,17.0,855.5,932.47,707.97
2018,4,20,10,30,950.0,96.0,2.8,17.4,884.0,964.06,727.97
2018,4,20,10,45,954.0,97.0,2.9,17.85,905.5,990.19,744.1
2018,4,20,11,0,958.0,98.0,3.0,18.3,927.0,1013.0,758.06
2018,4,20,11,15,960.0,98.5,3.05,18.55,940.0,1029.94,768.31
2018,4,20,11,30,962.0,99.0,3.1,18.8,953.0,1043.29,776.31
2018,4,20,11,45,961.5,100.0,3.15,19.05,958.0,1051.08,780.78
2018,4,20,12,0,961.0,101.0,3.2,19.3,963.0,1055.16,782.96
2018,4,20,12,15,960.5,100.5,3.2,19.4,960.5,1053.93,781.82
2018,4,20,12,30,960.0,100.0,3.2,19.5,958.0,1048.98,778.42
2018,4,20,12,45,957.5,100.0,3.25,19.65,947.5,1038.93,772.08
2018,4,20,13,0,955.0,100.0,3.3,19.8,937.0,1025.27,763.48
2018,4,20,13,15,951.0,99.5,3.35,19.75,919.0,1006.12,751.91
2018,4,20,13,30,947.0,99.0,3.4,19.7,901.0,983.58,738.13
2018,4,20,13,45,940.5,98.5,3.45,19.7,875.5,955.52,720.47
2018,4,20,14,0,934.0,98.0,3.5,19.7,850.0,924.44,700.71
2018,4,20,14,15,926.0,96.0,3.55,19.55,817.0,887.68,677.3
2018,4,20,14,30,918.0,94.0,3.6,19.4,784.0,848.36,651.9
2018,4,20,14,45,907.0,92.5,3.7,19.25,745.5,804.89,623.5
2018,4,20,15,0,896.0,91.0,3.8,19.1,707.0,759.51,593.3
2018,4,20,15,15,882.0,89.0,3.8,19.1,663.0,709.85,558.8
2018,4,20,15,30,868.0,87.0,3.8,19.1,619.0,659.05,521.91
2018,4,20,15,45,848.5,84.5,3.95,18.35,570.5,603.53,481.1
2018,4,20,16,0,829.0,82.0,4.1,17.6,522.0,548.87,439.37
2018,4,20,16,15,803.0,79.0,4.05,16.9,470.5,489.43,391.92
2018,4,20,16,30,777.0,76.0,4.0,16.2,419.0,431.2,343.8
2018,4,20,16,45,742.5,71.5,4.0,15.55,366.0,369.62,291.46
2018,4,20,17,0,708.0,67.0,4.0,14.9,313.0,310.83,239.87
2018,4,20,17,15,658.5,61.5,3.9,13.9,260.5,249.33,185.57
2018,4,20,17,30,609.0,56.0,3.8,12.9,208.0,193.41,135.67
2018,4,20,17,45,532.0,48.5,3.75,11.95,158.5,136.35,87.13
2018,4,20,18,0,455.0,41.0,3.7,11.0,109.0,88.16,49.25
2018,4,20,18,15,328.0,30.5,3.65,10.35,69.5,43.65,20.3
2018,4,20,18,30,201.0,20.0,3.6,9.7,30.0,16.29,0.0
2018,4,20,18,45,100.5,10.0,3.55,9.05,15.0,9.83,0.0
2018,4,20,19,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.4,8.15,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.25,7.65,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.15,7.25,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.1,6.95,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,2.95,6.3,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.85,6.15,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.75,5.95,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.4,5.45,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,21,5,15,38.0,4.5,1.25,4.55,5.0,0.0,0.0
2018,4,21,5,30,76.0,9.0,1.4,5.3,10.0,8.85,0.0
2018,4,21,5,45,214.5,21.5,1.5,6.0,41.0,17.3,1.31
2018,4,21,6,0,353.0,34.0,1.6,6.7,72.0,51.59,25.87
2018,4,21,6,15,448.0,42.5,1.6,7.35,118.0,93.0,54.32
2018,4,21,6,30,543.0,51.0,1.6,8.0,164.0,145.6,96.23
2018,4,21,6,45,604.5,57.5,1.6,8.65,216.0,199.35,143.4
2018,4,21,7,0,666.0,64.0,1.6,9.3,268.0,259.88,197.21
2018,4,21,7,15,706.5,69.0,1.5,9.9,321.5,318.51,249.44
2018,4,21,7,30,747.0,74.0,1.4,10.5,375.0,380.32,302.77
2018,4,21,7,45,776.0,77.5,1.3,11.1,427.5,438.74,351.61
2018,4,21,8,0,805.0,81.0,1.2,11.7,480.0,498.99,399.8
2018,4,21,8,15,826.0,84.0,1.2,12.35,529.5,555.72,443.81
2018,4,21,8,30,847.0,87.0,1.2,13.0,579.0,612.81,486.43
2018,4,21,8,45,862.5,89.5,1.25,13.65,624.5,664.2,523.85
2018,4,21,9,0,878.0,92.0,1.3,14.3,670.0,716.13,559.19
2018,4,21,9,15,891.5,93.5,1.3,15.0,711.5,764.48,589.88
2018,4,21,9,30,905.0,95.0,1.3,15.7,753.0,811.36,618.91
2018,4,21,9,45,916.0,95.5,1.35,16.4,788.5,853.4,644.75
2018,4,21,10,0,927.0,96.0,1.4,17.1,824.0,893.27,668.84
2018,4,21,10,15,933.5,97.0,1.45,17.7,852.5,927.3,689.06
2018,4,21,10,30,940.0,98.0,1.5,18.3,881.0,958.48,707.31
2018,4,21,10,45,945.0,98.5,1.55,18.9,902.5,984.72,722.29
2018,4,21,11,0,950.0,99.0,1.6,19.5,924.0,1007.72,735.2
2018,4,21,11,15,953.0,100.0,1.6,19.9,938.0,1025.96,744.92
2018,4,21,11,30,956.0,101.0,1.6,20.3,952.0,1040.67,752.49
2018,4,21,11,45,957.5,101.0,1.65,20.7,958.0,1049.27,757.1
2018,4,21,12,0,959.0,101.0,1.7,21.1,964.0,1054.19,759.58
2018,4,21,12,15,958.5,100.5,1.7,21.3,961.5,1052.91,758.14
2018,4,21,12,30,958.0,100.0,1.7,21.5,959.0,1047.93,754.58
2018,4,21,12,45,956.0,100.0,1.7,21.65,949.0,1038.33,748.43
2018,4,21,13,0,954.0,100.0,1.7,21.8,939.0,1025.13,740.16
2018,4,21,13,15,950.0,99.0,1.7,21.85,920.5,1005.44,728.2
2018,4,21,13,30,946.0,98.0,1.7,21.9,902.0,982.37,714.2
2018,4,21,13,45,940.0,97.5,1.7,21.95,876.5,954.76,697.31
2018,4,21,14,0,934.0,97.0,1.7,22.0,851.0,924.12,678.47
2018,4,21,14,15,925.5,96.0,1.75,21.9,818.5,887.97,656.88
2018,4,21,14,30,917.0,95.0,1.8,21.8,786.0,849.31,633.38
2018,4,21,14,45,906.0,93.5,1.85,21.75,747.5,805.86,606.19
2018,4,21,15,0,895.0,92.0,1.9,21.7,709.0,760.52,577.28
2018,4,21,15,15,881.0,89.5,1.9,21.7,665.0,710.38,544.04
2018,4,21,15,30,867.0,87.0,1.9,21.7,621.0,659.11,508.47
2018,4,21,15,45,846.5,85.0,1.85,21.35,572.5,603.55,467.95
2018,4,21,16,0,826.0,83.0,1.8,21.0,524.0,548.95,426.87
2018,4,21,16,15,798.0,81.0,1.8,20.55,472.5,489.69,381.29
2018,4,21,16,30,770.0,79.0,1.8,20.1,421.0,431.84,335.17
2018,4,21,16,45,734.0,75.0,1.8,19.65,368.0,370.54,284.83
2018,4,21,17,0,698.0,71.0,1.8,19.2,315.0,311.71,234.92
2018,4,21,17,15,649.5,65.0,1.7,18.1,262.5,250.98,183.03
2018,4,21,17,30,601.0,59.0,1.6,17.0,210.0,195.26,134.75
2018,4,21,17,45,525.5,51.5,1.55,15.9,161.0,138.83,87.91
2018,4,21,18,0,450.0,44.0,1.5,14.8,112.0,91.11,51.07
2018,4,21,18,15,324.0,32.5,1.65,14.1,72.0,45.81,21.79
2018,4,21,18,30,198.0,21.0,1.8,13.4,32.0,17.14,0.0
2018,4,21,18,45,99.0,10.5,1.9,12.65,16.0,10.32,0.0
2018,4,21,19,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,22,5,15,33.5,5.5,1.2,5.4,6.0,0.0,0.0
2018,4,22,5,30,67.0,11.0,1.3,6.1,12.0,10.81,0.0
2018,4,22,5,45,206.5,25.0,1.4,6.8,45.0,21.43,5.64
2018,4,22,6,0,346.0,39.0,1.5,7.5,78.0,57.14,30.47
2018,4,22,6,15,447.0,48.0,1.55,8.15,125.5,99.55,59.74
2018,4,22,6,30,548.0,57.0,1.6,8.8,173.0,153.9,102.91
2018,4,22,6,45,612.0,63.5,1.65,9.4,226.5,208.71,150.8
2018,4,22,7,0,676.0,70.0,1.7,10.0,280.0,270.57,205.54
2018,4,22,7,15,717.0,75.0,1.65,10.8,334.5,329.58,257.76
2018,4,22,7,30,758.0,80.0,1.6,11.6,389.0,392.71,311.81
2018,4,22,7,45,742.5,92.0,1.5,12.4,428.0,439.76,351.41
2018,4,22,8,0,727.0,104.0,1.4,13.2,467.0,484.34,387.04
2018,4,22,8,15,755.5,109.5,1.35,13.85,520.0,544.17,433.0
2018,4,22,8,30,784.0,115.0,1.3,14.5,573.0,604.85,477.68
2018,4,22,8,45,817.0,114.5,1.25,15.2,625.0,663.51,519.29
2018,4,22,9,0,850.0,114.0,1.2,15.9,677.0,723.05,559.65
2018,4,22,9,15,826.0,131.0,1.2,16.4,705.5,758.71,581.47
2018,4,22,9,30,802.0,148.0,1.2,16.9,734.0,790.01,600.26
2018,4,22,9,45,844.5,138.5,1.25,17.4,781.5,844.39,635.12
2018,4,22,10,0,887.0,129.0,1.3,17.9,829.0,894.84,666.49
2018,4,22,10,15,783.0,186.5,1.3,18.3,820.5,895.83,664.53
2018,4,22,10,30,679.0,244.0,1.3,18.7,812.0,881.71,652.93
2018,4,22,10,45,618.5,283.5,1.35,19.1,810.5,881.32,650.05
2018,4,22,11,0,558.0,323.0,1.4,19.5,809.0,875.98,643.73
2018,4,22,11,15,514.0,346.5,1.45,19.8,799.5,866.84,635.94
2018,4,22,11,30,470.0,370.0,1.5,20.1,790.0,854.39,626.01
2018,4,22,11,45,475.0,373.0,1.55,20.45,799.5,866.29,633.61
2018,4,22,12,0,480.0,376.0,1.6,20.8,809.0,876.19,639.65
2018,4,22,12,15,483.5,373.5,1.6,21.05,809.0,876.9,639.54
2018,4,22,12,30,487.0,371.0,1.6,21.3,809.0,875.5,638.22
2018,4,22,12,45,601.5,308.0,1.65,21.6,842.5,917.72,669.7
2018,4,22,13,0,716.0,245.0,1.7,21.9,876.0,957.01,697.7
2018,4,22,13,15,826.0,181.0,1.7,22.0,895.0,979.33,711.82
2018,4,22,13,30,936.0,117.0,1.7,22.1,914.0,993.7,721.12
2018,4,22,13,45,912.5,124.0,1.7,22.25,882.5,958.23,698.53
2018,4,22,14,0,889.0,131.0,1.7,22.4,851.0,920.62,675.01
2018,4,22,14,15,898.0,120.0,1.7,22.35,823.0,890.31,656.67
2018,4,22,14,30,907.0,109.0,1.7,22.3,795.0,856.43,635.77
2018,4,22,14,45,896.5,106.5,1.7,22.3,756.0,812.68,607.94
2018,4,22,15,0,886.0,104.0,1.7,22.3,717.0,767.01,578.57
2018,4,22,15,15,869.5,101.5,1.7,22.3,671.5,717.52,546.12
2018,4,22,15,30,853.0,99.0,1.7,22.3,626.0,664.76,509.37
2018,4,22,15,45,835.5,96.0,1.6,22.05,578.5,610.26,469.58
2018,4,22,16,0,818.0,93.0,1.5,21.8,531.0,555.55,428.5
2018,4,22,16,15,791.0,88.5,1.4,21.45,478.0,494.57,381.71
2018,4,22,16,30,764.0,84.0,1.3,21.1,425.0,434.95,334.47
2018,4,22,16,45,730.0,79.5,1.25,20.8,372.5,374.22,285.03
2018,4,22,17,0,696.0,75.0,1.2,20.5,320.0,315.77,235.9
2018,4,22,17,15,625.0,67.0,1.15,19.35,260.0,246.69,178.86
2018,4,22,17,30,554.0,59.0,1.1,18.2,200.0,185.27,127.53
2018,4,22,17,45,481.0,51.5,1.1,17.05,153.5,131.94,83.73
2018,4,22,18,0,408.0,44.0,1.1,15.9,107.0,87.02,49.24
2018,4,22,18,15,288.5,34.0,1.15,15.25,70.0,45.84,22.72
2018,4,22,18,30,169.0,24.0,1.2,14.6,33.0,19.06,0.0
2018,4,22,18,45,84.5,12.0,1.3,13.9,16.5,11.8,0.0
2018,4,22,19,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,23,5,15,19.0,5.5,1.0,8.4,6.0,0.0,0.0
2018,4,23,5,30,38.0,11.0,1.0,8.8,12.0,10.81,0.0
2018,4,23,5,45,117.5,25.5,1.0,9.25,37.5,21.11,7.27
2018,4,23,6,0,197.0,40.0,1.0,9.7,63.0,48.78,28.22
2018,4,23,6,15,263.0,55.0,1.1,10.2,102.0,84.3,54.51
2018,4,23,6,30,329.0,70.0,1.2,10.7,141.0,127.59,89.41
2018,4,23,6,45,349.5,86.5,1.3,11.2,180.0,169.14,126.11
2018,4,23,7,0,370.0,103.0,1.4,11.7,219.0,212.95,164.84
2018,4,23,7,15,417.5,116.0,1.4,12.45,269.5,264.97,209.01
2018,4,23,7,30,465.0,129.0,1.4,13.2,320.0,321.92,256.3
2018,4,23,7,45,594.5,119.0,1.4,13.9,396.5,400.19,319.2
2018,4,23,8,0,724.0,109.0,1.4,14.6,473.0,489.47,389.22
2018,4,23,8,15,756.5,111.0,1.4,15.25,525.0,547.84,433.74
2018,4,23,8,30,789.0,113.0,1.4,15.9,577.0,607.45,477.86
2018,4,23,8,45,807.5,116.5,1.4,16.5,623.0,660.83,515.95
2018,4,23,9,0,826.0,120.0,1.4,17.1,669.0,713.85,552.53
2018,4,23,9,15,847.0,118.5,1.3,17.75,711.5,762.89,582.53
2018,4,23,9,30,868.0,117.0,1.2,18.4,754.0,811.12,611.06
2018,4,23,9,45,887.5,114.5,1.1,19.05,792.0,852.68,634.26
2018,4,23,10,0,907.0,112.0,1.0,19.7,830.0,895.7,657.75
2018,4,23,10,15,914.0,113.5,0.95,20.25,858.5,930.0,676.05
2018,4,23,10,30,921.0,115.0,0.9,20.8,887.0,961.53,692.38
2018,4,23,10,45,925.5,115.5,0.85,21.4,907.5,986.76,704.39
2018,4,23,11,0,930.0,116.0,0.8,22.0,928.0,1008.8,714.36
2018,4,23,11,15,932.0,116.5,0.9,22.2,941.0,1025.13,725.12
2018,4,23,11,30,934.0,117.0,1.0,22.4,954.0,1037.99,733.91
2018,4,23,11,45,934.0,118.5,1.05,22.65,959.5,1046.4,738.93
2018,4,23,12,0,934.0,120.0,1.1,22.9,965.0,1051.22,741.93
2018,4,23,12,15,933.0,120.0,1.2,23.0,962.5,1049.89,742.7
2018,4,23,12,30,932.0,120.0,1.3,23.1,960.0,1044.96,741.38
2018,4,23,12,45,928.5,120.0,1.35,23.2,949.0,1034.03,735.55
2018,4,23,13,0,925.0,120.0,1.4,23.3,938.0,1019.64,727.69
2018,4,23,13,15,920.5,119.0,1.45,23.3,919.5,999.88,716.81
2018,4,23,13,30,916.0,118.0,1.5,23.3,901.0,976.86,703.92
2018,4,23,13,45,909.0,117.0,1.55,23.3,875.0,948.46,687.54
2018,4,23,14,0,902.0,116.0,1.6,23.3,849.0,917.19,669.22
2018,4,23,14,15,893.0,114.5,1.65,23.2,816.0,881.01,647.78
2018,4,23,14,30,884.0,113.0,1.7,23.1,783.0,842.46,624.51
2018,4,23,14,45,872.5,110.5,1.7,22.95,744.5,798.75,597.06
2018,4,23,15,0,861.0,108.0,1.7,22.8,706.0,755.71,569.75
2018,4,23,15,15,845.5,105.5,1.7,22.8,662.0,705.57,536.76
2018,4,23,15,30,830.0,103.0,1.7,22.8,618.0,654.52,500.98
2018,4,23,15,45,810.5,99.5,1.75,22.4,570.0,599.37,461.9
2018,4,23,16,0,791.0,96.0,1.8,22.0,522.0,544.26,421.42
2018,4,23,16,15,764.0,92.5,1.85,21.5,471.0,485.67,376.95
2018,4,23,16,30,737.0,89.0,1.9,21.0,420.0,428.26,331.69
2018,4,23,16,45,700.0,84.0,1.95,20.45,367.0,367.15,282.08
2018,4,23,17,0,663.0,79.0,2.0,19.9,314.0,309.18,233.36
2018,4,23,17,15,611.0,72.5,2.0,18.75,262.0,248.84,182.37
2018,4,23,17,30,559.0,66.0,2.0,17.6,210.0,193.95,135.3
2018,4,23,17,45,480.5,57.5,2.0,16.45,161.0,138.31,89.46
2018,4,23,18,0,402.0,49.0,2.0,15.3,112.0,91.76,53.59
2018,4,23,18,15,283.0,36.0,2.2,14.6,72.5,47.88,24.57
2018,4,23,18,30,164.0,23.0,2.4,13.9,33.0,18.13,1.69
2018,4,23,18,45,82.0,11.5,2.65,13.15,16.5,11.3,0.0
2018,4,23,19,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,3.4,10.15,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,3.25,9.05,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,2.25,7.65,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,2.05,7.35,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.85,6.9,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,24,5,15,32.0,6.0,1.85,6.6,7.0,0.0,0.0
2018,4,24,5,30,64.0,12.0,2.1,7.1,14.0,11.8,0.0
2018,4,24,5,45,172.5,27.0,2.35,7.65,45.0,23.34,10.22
2018,4,24,6,0,281.0,42.0,2.6,8.2,76.0,56.79,32.09
2018,4,24,6,15,396.0,52.0,2.6,8.75,125.0,99.55,61.95
2018,4,24,6,30,511.0,62.0,2.6,9.3,174.0,154.96,105.73
2018,4,24,6,45,551.5,71.0,2.6,9.8,221.5,204.69,150.22
2018,4,24,7,0,592.0,80.0,2.6,10.3,269.0,258.81,198.97
2018,4,24,7,15,658.5,83.0,2.6,10.9,328.0,320.3,252.82
2018,4,24,7,30,725.0,86.0,2.6,11.5,387.0,388.44,311.17
2018,4,24,7,45,757.0,90.0,2.55,12.1,440.0,447.99,361.36
2018,4,24,8,0,789.0,94.0,2.5,12.7,493.0,509.37,411.27
2018,4,24,8,15,812.5,96.5,2.45,13.2,543.0,566.19,456.11
