Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,8,0,11.0,186.0,3.0,11.5,192.0,186.39,150.33
2018,5,14,8,15,15.0,206.0,3.0,12.0,215.0,209.02,168.06
2018,5,14,8,30,19.0,226.0,3.0,12.5,238.0,232.07,185.9
2018,5,14,8,45,30.0,258.5,3.05,12.95,279.0,275.55,220.0
2018,5,14,9,0,41.0,291.0,3.1,13.4,320.0,317.8,252.57
2018,5,14,9,15,137.0,307.0,3.2,13.85,412.5,414.37,329.47
2018,5,14,9,30,233.0,323.0,3.3,14.3,505.0,518.68,410.19
2018,5,14,9,45,390.5,291.5,3.4,14.7,612.0,633.82,499.3
2018,5,14,10,0,548.0,260.0,3.5,15.1,719.0,753.16,589.0
2018,5,14,10,15,683.5,211.0,3.65,15.45,802.0,843.93,655.59
2018,5,14,10,30,819.0,162.0,3.8,15.8,885.0,934.24,717.65
2018,5,14,10,45,856.0,147.5,3.95,16.1,918.0,967.08,739.11
2018,5,14,11,0,893.0,133.0,4.1,16.4,951.0,1003.29,763.27
2018,5,14,11,15,896.0,133.5,4.25,16.55,963.5,1019.21,773.93
2018,5,14,11,30,899.0,134.0,4.4,16.7,976.0,1031.93,782.83
2018,5,14,11,45,900.5,134.0,4.5,16.85,981.0,1039.36,788.11
2018,5,14,12,0,902.0,134.0,4.6,17.0,986.0,1043.46,791.26
2018,5,14,12,15,900.0,134.5,4.7,17.0,982.5,1041.21,790.66
2018,5,14,12,30,898.0,135.0,4.8,17.0,979.0,1035.61,787.91
2018,5,14,12,45,894.5,135.0,4.9,17.0,968.0,1024.72,781.6
2018,5,14,13,0,891.0,135.0,5.0,17.0,957.0,1010.6,773.15
2018,5,14,13,15,888.5,133.5,5.05,16.85,940.0,992.77,762.2
2018,5,14,13,30,886.0,132.0,5.1,16.7,923.0,971.84,749.11
2018,5,14,13,45,881.0,130.5,5.2,16.55,899.0,945.61,732.62
2018,5,14,14,0,876.0,129.0,5.3,16.4,875.0,916.61,714.05
2018,5,14,14,15,868.5,126.5,5.3,16.15,843.5,881.82,690.83
2018,5,14,14,30,861.0,124.0,5.3,15.9,812.0,844.71,665.79
2018,5,14,14,45,851.5,121.5,5.3,15.65,775.0,806.49,639.72
2018,5,14,15,0,842.0,119.0,5.3,15.4,738.0,763.52,609.85
2018,5,14,15,15,828.0,116.5,5.3,15.4,696.0,715.77,575.5
2018,5,14,15,30,814.0,114.0,5.3,15.4,654.0,667.08,538.76
2018,5,14,15,45,797.5,110.0,5.25,14.7,607.5,614.61,498.87
2018,5,14,16,0,781.0,106.0,5.2,14.0,561.0,561.96,457.68
2018,5,14,16,15,759.5,102.0,5.15,13.55,512.5,506.74,412.79
2018,5,14,16,30,738.0,98.0,5.1,13.1,464.0,451.88,366.92
2018,5,14,16,45,708.0,93.0,5.0,12.6,413.0,393.89,317.24
2018,5,14,17,0,678.0,88.0,4.9,12.1,362.0,338.21,268.22
2018,5,14,17,15,635.0,82.0,4.8,11.55,310.5,280.06,216.49
2018,5,14,17,30,592.0,76.0,4.7,11.0,259.0,226.19,167.94
2018,5,14,17,45,531.0,68.5,4.55,10.45,210.0,171.81,120.11
2018,5,14,18,0,470.0,61.0,4.4,9.9,161.0,124.25,80.0
2018,5,14,18,15,377.0,51.0,4.2,9.45,117.5,78.53,46.16
2018,5,14,18,30,284.0,41.0,4.0,9.0,74.0,42.51,24.04
2018,5,14,18,45,171.5,27.0,3.8,8.6,44.0,21.27,8.07
2018,5,14,19,0,59.0,13.0,3.6,8.2,14.0,12.78,0.0
2018,5,14,19,15,29.5,6.5,3.55,8.0,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.45,7.65,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.35,7.4,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.2,6.85,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.2,6.75,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.15,6.6,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.95,6.45,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.5,6.25,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.35,6.3,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.85,6.65,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.9,6.8,1.0,0.98,0.0
2018,5,15,5,15,0.0,5.5,2.15,7.25,5.5,5.3,0.0
2018,5,15,5,30,0.0,10.0,2.4,7.7,10.0,9.64,2.36
2018,5,15,5,45,0.0,16.5,2.65,8.2,16.5,15.91,7.91
2018,5,15,6,0,0.0,23.0,2.9,8.7,23.0,22.19,13.56
2018,5,15,6,15,0.0,31.5,2.85,9.1,31.5,30.4,20.83
2018,5,15,6,30,0.0,40.0,2.8,9.5,40.0,38.62,28.0
2018,5,15,6,45,0.0,64.5,2.8,9.9,64.5,62.34,48.41
2018,5,15,7,0,0.0,89.0,2.8,10.3,89.0,85.94,68.38
2018,5,15,7,15,2.0,117.5,2.7,10.75,118.5,114.25,91.94
2018,5,15,7,30,4.0,146.0,2.6,11.2,148.0,142.92,115.37
2018,5,15,7,45,9.5,167.5,2.55,11.65,172.5,166.9,134.58
2018,5,15,8,0,15.0,189.0,2.5,12.1,197.0,191.5,154.07
2018,5,15,8,15,67.5,238.5,2.5,12.55,281.0,274.42,220.98
2018,5,15,8,30,120.0,288.0,2.5,13.0,365.0,364.14,291.45
2018,5,15,8,45,174.5,310.0,2.5,13.5,430.5,430.14,342.19
2018,5,15,9,0,229.0,332.0,2.5,14.0,496.0,500.56,395.35
2018,5,15,9,15,195.5,351.5,2.55,14.4,497.0,504.34,395.89
2018,5,15,9,30,162.0,371.0,2.6,14.8,498.0,505.06,394.37
2018,5,15,9,45,175.0,388.5,2.7,15.2,531.0,540.22,419.89
2018,5,15,10,0,188.0,406.0,2.8,15.6,564.0,575.71,445.19
2018,5,15,10,15,288.5,395.5,2.9,15.95,646.5,667.42,513.92
2018,5,15,10,30,389.0,385.0,3.0,16.3,729.0,758.07,580.13
2018,5,15,10,45,518.5,326.0,3.15,16.65,795.0,835.69,637.9
2018,5,15,11,0,648.0,267.0,3.3,17.0,861.0,912.03,694.05
2018,5,15,11,15,776.0,197.5,3.45,17.2,918.5,972.38,735.56
2018,5,15,11,30,904.0,128.0,3.6,17.4,976.0,1030.96,774.86
2018,5,15,11,45,905.5,127.5,3.75,17.6,980.5,1037.92,779.33
2018,5,15,12,0,907.0,127.0,3.9,17.8,985.0,1041.52,782.08
2018,5,15,12,15,907.5,126.0,4.05,17.85,982.5,1040.24,782.11
2018,5,15,12,30,908.0,125.0,4.2,17.9,980.0,1035.59,779.96
2018,5,15,12,45,907.0,124.0,4.35,17.95,970.0,1026.08,774.61
2018,5,15,13,0,906.0,123.0,4.5,18.0,960.0,1013.25,767.53
2018,5,15,13,15,902.0,122.0,4.6,17.9,942.0,994.27,756.33
2018,5,15,13,30,898.0,121.0,4.7,17.8,924.0,972.21,742.99
2018,5,15,13,45,892.0,120.0,4.8,17.65,899.5,945.33,726.35
2018,5,15,14,0,886.0,119.0,4.9,17.5,875.0,915.7,707.66
2018,5,15,14,15,878.0,117.5,4.95,17.2,843.5,881.24,685.42
2018,5,15,14,30,870.0,116.0,5.0,16.9,812.0,844.47,661.31
2018,5,15,14,45,859.0,114.0,5.1,16.6,774.5,802.7,633.53
2018,5,15,15,0,848.0,112.0,5.2,16.3,737.0,759.24,604.08
2018,5,15,15,15,834.0,110.0,5.2,16.3,695.0,713.91,571.68
2018,5,15,15,30,820.0,108.0,5.2,16.3,653.0,665.54,535.63
2018,5,15,15,45,789.5,108.0,5.15,15.3,602.5,608.17,492.49
2018,5,15,16,0,759.0,108.0,5.1,14.3,552.0,551.9,448.96
2018,5,15,16,15,743.5,102.0,5.05,13.75,505.5,498.97,406.19
2018,5,15,16,30,728.0,96.0,5.0,13.2,459.0,445.82,361.91
2018,5,15,16,45,704.5,90.5,4.95,12.7,410.5,390.65,314.6
2018,5,15,17,0,681.0,85.0,4.9,12.2,362.0,337.11,267.31
2018,5,15,17,15,640.5,79.0,4.75,11.7,311.0,279.6,215.97
2018,5,15,17,30,600.0,73.0,4.6,11.2,260.0,226.09,167.57
2018,5,15,17,45,542.0,66.0,4.5,10.75,211.5,172.32,120.07
2018,5,15,18,0,484.0,59.0,4.4,10.3,163.0,125.0,79.94
2018,5,15,18,15,396.0,49.5,4.2,10.0,119.5,79.28,45.86
2018,5,15,18,30,308.0,40.0,4.0,9.7,76.0,43.76,24.33
2018,5,15,18,45,192.0,26.5,3.8,9.4,45.5,20.78,8.49
2018,5,15,19,0,76.0,13.0,3.6,9.1,15.0,12.78,0.0
2018,5,15,19,15,38.0,6.5,3.45,8.9,7.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.15,8.55,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.05,8.05,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.15,7.85,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.2,7.55,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.15,7.45,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.0,7.25,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.65,6.8,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,6.65,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.05,6.15,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,5,16,4,45,14.0,3.5,2.05,6.8,3.5,0.0,0.0
2018,5,16,5,0,28.0,7.0,2.1,7.0,7.0,6.88,0.0
2018,5,16,5,15,134.0,21.0,2.35,7.5,32.0,16.72,0.0
2018,5,16,5,30,240.0,35.0,2.6,8.0,57.0,27.66,17.51
2018,5,16,5,45,329.0,46.0,2.85,8.5,96.5,58.55,33.35
2018,5,16,6,0,418.0,57.0,3.1,9.0,136.0,100.05,61.93
2018,5,16,6,15,446.0,68.5,3.15,9.45,176.0,141.06,96.38
2018,5,16,6,30,474.0,80.0,3.2,9.9,216.0,185.27,135.71
2018,5,16,6,45,477.5,95.5,3.2,10.35,255.5,228.41,175.51
2018,5,16,7,0,481.0,111.0,3.2,10.8,295.0,272.6,215.58
2018,5,16,7,15,548.5,114.0,3.2,11.2,352.5,331.18,265.77
2018,5,16,7,30,616.0,117.0,3.2,11.6,410.0,395.22,319.71
2018,5,16,7,45,660.0,119.5,3.15,12.05,464.5,453.27,367.77
2018,5,16,8,0,704.0,122.0,3.1,12.5,519.0,514.74,417.25
2018,5,16,8,15,689.5,136.5,3.1,12.9,553.0,556.26,449.64
2018,5,16,8,30,675.0,151.0,3.1,13.3,587.0,595.02,478.91
2018,5,16,8,45,614.5,176.0,3.15,13.7,593.5,609.68,488.54
2018,5,16,9,0,554.0,201.0,3.2,14.1,600.0,617.53,492.61
2018,5,16,9,15,609.5,199.0,3.25,14.4,659.5,681.8,540.78
2018,5,16,9,30,665.0,197.0,3.3,14.7,719.0,748.51,589.44
2018,5,16,9,45,408.0,274.0,3.35,15.0,598.5,630.99,495.85
2018,5,16,10,0,151.0,351.0,3.4,15.3,478.0,487.35,380.79
2018,5,16,10,15,115.0,376.5,3.45,15.45,475.0,485.66,378.18
2018,5,16,10,30,79.0,402.0,3.5,15.6,472.0,475.84,368.83
2018,5,16,10,45,102.5,421.0,3.55,15.75,514.0,519.65,401.81
2018,5,16,11,0,126.0,440.0,3.6,15.9,556.0,570.47,439.29
2018,5,16,11,15,238.0,390.5,3.55,16.05,613.0,638.18,492.46
2018,5,16,11,30,350.0,341.0,3.5,16.2,670.0,707.69,545.88
2018,5,16,11,45,372.0,359.0,3.45,16.3,710.0,750.66,575.74
2018,5,16,12,0,394.0,377.0,3.4,16.4,750.0,792.19,604.4
2018,5,16,12,15,410.0,361.5,3.4,16.5,749.0,792.1,604.62
2018,5,16,12,30,426.0,346.0,3.4,16.6,748.0,790.12,603.86
2018,5,16,12,45,556.0,287.0,3.45,16.7,805.5,855.2,654.08
2018,5,16,13,0,686.0,228.0,3.5,16.8,863.0,915.11,698.25
2018,5,16,13,15,667.5,235.0,3.55,16.8,843.0,893.24,683.36
2018,5,16,13,30,649.0,242.0,3.6,16.8,823.0,869.46,667.59
2018,5,16,13,45,717.5,209.0,3.7,16.8,835.5,883.28,678.87
2018,5,16,14,0,786.0,176.0,3.8,16.8,848.0,888.73,683.94
2018,5,16,14,15,717.0,199.5,3.85,16.65,795.5,831.8,645.18
2018,5,16,14,30,648.0,223.0,3.9,16.5,743.0,773.95,604.2
2018,5,16,14,45,589.0,233.5,3.95,16.35,689.5,713.29,560.07
2018,5,16,15,0,530.0,244.0,4.0,16.2,636.0,653.81,516.05
2018,5,16,15,15,631.0,193.0,4.0,16.2,633.0,653.79,519.0
2018,5,16,15,30,732.0,142.0,4.0,16.2,630.0,641.82,512.09
2018,5,16,15,45,767.5,122.0,4.1,15.7,601.5,609.13,488.57
2018,5,16,16,0,803.0,102.0,4.2,15.2,573.0,571.94,460.63
2018,5,16,16,15,782.5,97.5,4.2,14.8,523.5,515.75,415.78
2018,5,16,16,30,762.0,93.0,4.2,14.4,474.0,460.27,370.15
2018,5,16,16,45,733.0,88.0,4.2,13.95,422.5,401.67,320.72
2018,5,16,17,0,704.0,83.0,4.2,13.5,371.0,344.41,270.97
2018,5,16,17,15,665.0,77.5,4.15,13.0,319.5,286.62,219.83
2018,5,16,17,30,626.0,72.0,4.1,12.5,268.0,232.62,171.27
2018,5,16,17,45,570.0,64.5,4.05,12.0,218.5,177.28,122.56
2018,5,16,18,0,514.0,57.0,4.0,11.5,169.0,128.14,80.92
2018,5,16,18,15,427.0,48.0,3.8,10.95,124.5,81.18,45.96
2018,5,16,18,30,340.0,39.0,3.6,10.4,80.0,44.26,23.79
2018,5,16,18,45,215.5,26.0,3.35,9.85,48.0,20.86,9.17
2018,5,16,19,0,91.0,13.0,3.1,9.3,16.0,12.78,0.0
2018,5,16,19,15,45.5,6.5,3.0,9.05,8.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.85,8.55,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.65,8.1,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.85,6.9,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,5,17,4,45,19.0,4.0,1.65,6.35,4.0,0.0,0.0
2018,5,17,5,0,38.0,8.0,1.7,6.6,8.0,7.86,0.0
2018,5,17,5,15,144.5,21.5,2.05,7.25,33.5,17.09,0.0
2018,5,17,5,30,251.0,35.0,2.4,7.9,59.0,28.1,18.07
2018,5,17,5,45,349.0,45.0,2.7,8.55,100.0,59.95,33.76
2018,5,17,6,0,447.0,55.0,3.0,9.2,141.0,101.95,62.23
2018,5,17,6,15,511.5,62.5,3.05,9.8,188.5,147.02,98.56
2018,5,17,6,30,576.0,70.0,3.1,10.4,236.0,199.38,143.68
2018,5,17,6,45,622.0,75.0,3.15,10.95,286.5,251.1,190.08
2018,5,17,7,0,668.0,80.0,3.2,11.5,337.0,307.53,240.33
2018,5,17,7,15,700.0,85.0,3.15,12.05,388.0,362.89,289.04
2018,5,17,7,30,732.0,90.0,3.1,12.6,439.0,421.53,339.01
2018,5,17,7,45,756.0,93.5,3.05,13.1,488.5,476.25,384.51
2018,5,17,8,0,780.0,97.0,3.0,13.6,538.0,532.21,429.47
2018,5,17,8,15,790.5,103.0,3.0,14.05,582.5,583.54,469.54
2018,5,17,8,30,801.0,109.0,3.0,14.5,627.0,634.27,507.92
2018,5,17,8,45,824.5,108.0,2.95,14.95,673.0,686.0,546.03
2018,5,17,9,0,848.0,107.0,2.9,15.4,719.0,735.94,579.81
2018,5,17,9,15,860.0,108.5,2.95,15.8,757.5,780.66,609.87
2018,5,17,9,30,872.0,110.0,3.0,16.2,796.0,823.89,638.49
2018,5,17,9,45,881.5,111.0,3.0,16.6,829.0,862.75,663.41
2018,5,17,10,0,891.0,112.0,3.0,17.0,862.0,899.49,686.6
2018,5,17,10,15,896.5,113.0,3.1,17.35,888.0,930.3,706.37
2018,5,17,10,30,902.0,114.0,3.2,17.7,914.0,958.38,724.27
2018,5,17,10,45,906.0,115.0,3.3,18.05,933.5,982.19,739.25
2018,5,17,11,0,910.0,116.0,3.4,18.4,953.0,1002.95,752.23
2018,5,17,11,15,912.5,116.5,3.5,18.6,965.5,1018.58,762.27
2018,5,17,11,30,915.0,117.0,3.6,18.8,978.0,1030.95,770.24
2018,5,17,11,45,915.5,117.5,3.75,19.05,982.5,1037.98,775.0
2018,5,17,12,0,916.0,118.0,3.9,19.3,987.0,1041.64,777.61
2018,5,17,12,15,917.0,116.5,4.05,19.3,984.5,1040.35,777.78
2018,5,17,12,30,918.0,115.0,4.2,19.3,982.0,1035.66,775.77
2018,5,17,12,45,918.5,112.5,4.35,19.35,972.0,1026.05,770.38
2018,5,17,13,0,919.0,110.0,4.5,19.4,962.0,1013.05,763.09
2018,5,17,13,15,916.0,109.0,4.65,19.3,944.5,994.88,752.94
2018,5,17,13,30,913.0,108.0,4.8,19.2,927.0,973.55,740.55
2018,5,17,13,45,908.0,106.5,5.0,19.05,902.5,946.81,724.78
2018,5,17,14,0,903.0,105.0,5.2,18.9,878.0,917.22,706.77
2018,5,17,14,15,896.0,103.5,5.25,18.65,847.0,883.21,684.71
2018,5,17,14,30,889.0,102.0,5.3,18.4,816.0,846.79,660.71
2018,5,17,14,45,879.5,100.5,5.4,18.1,779.5,806.16,633.76
2018,5,17,15,0,870.0,99.0,5.5,17.8,743.0,763.68,605.06
2018,5,17,15,15,857.5,97.0,5.5,17.8,701.5,716.92,571.67
2018,5,17,15,30,845.0,95.0,5.5,17.8,660.0,669.01,536.78
2018,5,17,15,45,829.0,92.0,5.55,17.0,614.0,617.82,498.51
2018,5,17,16,0,813.0,89.0,5.6,16.2,568.0,565.18,457.91
2018,5,17,16,15,792.0,86.0,5.5,15.7,519.0,509.86,413.05
2018,5,17,16,30,771.0,83.0,5.4,15.2,470.0,455.27,367.5
2018,5,17,16,45,743.0,79.0,5.35,14.7,419.5,397.7,318.35
2018,5,17,17,0,715.0,75.0,5.3,14.2,369.0,342.16,269.54
2018,5,17,17,15,674.5,71.0,5.15,13.65,318.0,284.04,217.79
2018,5,17,17,30,634.0,67.0,5.0,13.1,267.0,230.64,169.51
2018,5,17,17,45,576.0,61.0,4.85,12.55,218.0,175.9,121.21
2018,5,17,18,0,518.0,55.0,4.7,12.0,169.0,127.55,80.2
2018,5,17,18,15,429.0,47.0,4.5,11.55,125.0,81.04,45.59
2018,5,17,18,30,340.0,39.0,4.3,11.1,81.0,44.77,23.92
2018,5,17,18,45,214.5,26.5,4.15,10.7,49.0,21.2,9.89
2018,5,17,19,0,89.0,14.0,4.0,10.3,17.0,13.76,0.0
2018,5,17,19,15,44.5,7.0,3.95,10.05,8.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,9.6,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.75,8.85,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.65,8.6,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.55,8.45,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.45,8.15,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.35,8.1,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.3,8.05,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.25,7.95,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.15,7.85,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.95,7.7,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.9,7.65,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.85,7.6,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.7,7.55,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,5,18,4,45,17.0,4.0,2.85,7.9,4.0,0.0,0.0
2018,5,18,5,0,34.0,8.0,2.9,8.0,8.0,7.86,0.0
2018,5,18,5,15,136.5,22.0,3.1,8.4,33.5,17.46,0.0
2018,5,18,5,30,239.0,36.0,3.3,8.8,59.0,29.29,19.15
2018,5,18,5,45,331.0,46.0,3.5,9.15,98.5,59.59,33.85
2018,5,18,6,0,423.0,56.0,3.7,9.5,138.0,100.65,62.11
2018,5,18,6,15,251.5,65.5,3.75,9.95,118.0,104.87,73.91
2018,5,18,6,30,80.0,75.0,3.8,10.4,98.0,90.53,69.6
2018,5,18,6,45,58.0,107.0,3.8,10.8,125.5,119.52,95.42
2018,5,18,7,0,36.0,139.0,3.8,11.2,153.0,146.28,118.47
2018,5,18,7,15,59.0,168.0,3.8,11.65,194.5,185.86,150.95
2018,5,18,7,30,82.0,197.0,3.8,12.1,236.0,228.11,185.3
2018,5,18,7,45,119.5,223.5,3.8,12.5,287.5,279.47,226.74
2018,5,18,8,0,157.0,250.0,3.8,12.9,339.0,333.31,269.67
2018,5,18,8,15,169.0,272.5,3.75,13.35,375.5,371.46,299.16
2018,5,18,8,30,181.0,295.0,3.7,13.8,412.0,410.51,328.89
2018,5,18,8,45,204.5,315.0,3.7,14.3,456.0,455.84,363.2
2018,5,18,9,0,228.0,335.0,3.7,14.8,500.0,502.78,398.16
2018,5,18,9,15,425.0,277.5,3.7,15.2,605.0,615.98,487.43
2018,5,18,9,30,622.0,220.0,3.7,15.6,710.0,736.97,579.8
2018,5,18,9,45,762.5,164.5,3.7,16.0,790.5,819.91,639.07
2018,5,18,10,0,903.0,109.0,3.7,16.4,871.0,907.16,698.25
2018,5,18,10,15,909.5,109.5,3.75,16.75,897.5,938.66,717.95
2018,5,18,10,30,916.0,110.0,3.8,17.1,924.0,967.46,736.12
2018,5,18,10,45,921.0,110.5,3.85,17.4,944.0,991.98,751.46
2018,5,18,11,0,926.0,111.0,3.9,17.7,964.0,1013.45,764.76
2018,5,18,11,15,929.0,111.0,3.95,17.95,976.5,1029.27,774.44
2018,5,18,11,30,932.0,111.0,4.0,18.2,989.0,1041.79,782.01
2018,5,18,11,45,933.0,111.5,4.1,18.4,994.0,1049.44,786.92
2018,5,18,12,0,934.0,112.0,4.2,18.6,999.0,1053.65,789.66
2018,5,18,12,15,931.0,114.0,4.35,18.6,996.0,1051.94,789.47
2018,5,18,12,30,928.0,116.0,4.5,18.6,993.0,1046.79,787.48
2018,5,18,12,45,923.0,117.0,4.6,18.65,981.5,1035.25,780.79
2018,5,18,13,0,918.0,118.0,4.7,18.7,970.0,1020.44,771.94
2018,5,18,13,15,858.5,150.0,4.8,18.5,935.0,981.37,747.15
2018,5,18,13,30,799.0,182.0,4.9,18.3,900.0,946.51,725.14
2018,5,18,13,45,745.5,208.5,5.0,18.15,864.0,908.78,700.66
2018,5,18,14,0,692.0,235.0,5.1,18.0,828.0,867.71,673.43
2018,5,18,14,15,677.0,231.5,5.15,17.75,794.5,830.01,647.74
2018,5,18,14,30,662.0,228.0,5.2,17.5,761.0,791.02,620.71
2018,5,18,14,45,705.0,195.0,5.2,17.2,739.0,767.62,606.3
2018,5,18,15,0,748.0,162.0,5.2,16.9,717.0,738.84,587.44
2018,5,18,15,15,750.0,148.5,5.2,16.9,678.0,695.0,555.11
2018,5,18,15,30,752.0,135.0,5.2,16.9,639.0,649.13,520.62
2018,5,18,15,45,726.5,130.5,5.3,16.05,589.5,593.22,479.01
2018,5,18,16,0,701.0,126.0,5.4,15.2,540.0,538.11,436.72
2018,5,18,16,15,731.5,108.5,5.4,14.65,507.5,500.79,406.88
2018,5,18,16,30,762.0,91.0,5.4,14.1,475.0,459.77,372.55
2018,5,18,16,45,731.0,87.0,5.4,13.6,423.5,401.38,322.72
2018,5,18,17,0,700.0,83.0,5.4,13.1,372.0,344.52,272.88
2018,5,18,17,15,660.0,78.0,5.3,12.55,321.0,287.13,221.72
2018,5,18,17,30,620.0,73.0,5.2,12.0,270.0,233.64,173.32
2018,5,18,17,45,562.5,66.5,5.1,11.5,221.0,179.24,125.18
2018,5,18,18,0,505.0,60.0,5.0,11.0,172.0,131.19,84.23
2018,5,18,18,15,415.5,51.0,4.8,10.6,127.5,84.31,49.03
2018,5,18,18,30,326.0,42.0,4.6,10.2,83.0,47.78,26.63
2018,5,18,18,45,207.0,29.0,4.45,9.8,51.0,22.69,11.52
2018,5,18,19,0,88.0,16.0,4.3,9.4,19.0,15.73,0.0
2018,5,18,19,15,44.0,8.0,4.25,9.2,9.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.15,8.8,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.1,8.45,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,4.05,8.15,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,4.05,7.9,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,4.1,7.7,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,4.1,7.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,4.1,7.55,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.1,7.4,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.1,7.25,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.15,7.2,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.25,7.2,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.3,7.2,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.35,7.2,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.4,7.2,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.4,7.3,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,7.4,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.4,7.45,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.4,7.55,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.4,7.6,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.35,7.65,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.3,7.7,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.3,7.75,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.3,7.8,0.0,0.0,0.0
2018,5,19,4,45,13.5,4.0,4.25,7.85,4.0,0.0,0.0
2018,5,19,5,0,27.0,8.0,4.2,7.9,8.0,7.86,0.0
2018,5,19,5,15,121.5,23.0,4.3,8.1,34.0,18.26,0.0
2018,5,19,5,30,216.0,38.0,4.4,8.3,60.0,31.23,20.96
2018,5,19,5,45,313.5,49.5,4.5,8.5,101.0,62.05,36.51
2018,5,19,6,0,411.0,61.0,4.6,8.7,142.0,104.57,66.2
2018,5,19,6,15,459.5,71.0,4.7,9.0,186.0,147.29,101.59
2018,5,19,6,30,508.0,81.0,4.8,9.3,230.0,195.51,144.01
2018,5,19,6,45,529.0,93.0,4.85,9.6,274.0,243.12,187.72
2018,5,19,7,0,550.0,105.0,4.9,9.9,318.0,292.78,232.89
2018,5,19,7,15,591.0,112.0,4.95,10.4,370.5,347.36,280.96
2018,5,19,7,30,632.0,119.0,5.0,10.9,423.0,405.71,331.22
2018,5,19,7,45,700.5,113.0,5.05,11.4,483.5,468.41,384.11
2018,5,19,8,0,769.0,107.0,5.1,11.9,544.0,537.11,440.74
2018,5,19,8,15,790.5,109.5,5.1,12.3,592.0,590.94,484.11
2018,5,19,8,30,812.0,112.0,5.1,12.7,640.0,645.19,526.69
2018,5,19,8,45,830.0,113.5,5.15,13.15,684.5,696.11,565.73
2018,5,19,9,0,848.0,115.0,5.2,13.6,729.0,746.55,601.82
2018,5,19,9,15,861.0,116.5,5.25,13.9,768.5,790.1,632.47
2018,5,19,9,30,874.0,118.0,5.3,14.2,808.0,834.12,663.2
2018,5,19,9,45,884.0,119.0,5.35,14.55,841.5,873.43,690.05
2018,5,19,10,0,894.0,120.0,5.4,14.9,875.0,910.64,715.18
2018,5,19,10,15,900.0,121.5,5.45,15.1,902.0,942.44,736.7
2018,5,19,10,30,906.0,123.0,5.5,15.3,929.0,971.55,756.25
2018,5,19,10,45,909.0,125.5,5.6,15.55,949.0,995.97,772.67
2018,5,19,11,0,912.0,128.0,5.7,15.8,969.0,1017.31,786.97
2018,5,19,11,15,912.5,130.0,5.75,15.85,981.0,1032.5,797.28
2018,5,19,11,30,913.0,132.0,5.8,15.9,993.0,1044.38,805.4
2018,5,19,11,45,911.0,134.0,5.9,15.95,997.0,1050.42,809.9
2018,5,19,12,0,909.0,136.0,6.0,16.0,1001.0,1053.08,812.18
2018,5,19,12,15,908.0,136.5,6.05,16.0,998.5,1051.85,811.68
2018,5,19,12,30,907.0,137.0,6.1,16.0,996.0,1047.28,808.96
2018,5,19,12,45,903.0,138.0,6.1,15.95,985.5,1036.91,802.1
2018,5,19,13,0,899.0,139.0,6.1,15.9,975.0,1023.32,793.1
2018,5,19,13,15,893.5,139.5,6.15,15.75,957.0,1004.64,781.18
2018,5,19,13,30,888.0,140.0,6.2,15.6,939.0,982.97,767.17
2018,5,19,13,45,881.5,139.0,6.2,15.5,914.0,955.99,748.9
2018,5,19,14,0,875.0,138.0,6.2,15.4,889.0,926.32,728.69
2018,5,19,14,15,867.0,136.0,6.15,15.2,858.0,891.82,704.91
2018,5,19,14,30,859.0,134.0,6.1,15.0,827.0,858.2,681.69
2018,5,19,14,45,848.0,132.5,6.1,14.8,790.0,817.09,652.98
2018,5,19,15,0,837.0,131.0,6.1,14.6,753.0,774.33,622.79
2018,5,19,15,15,822.5,128.0,6.1,14.6,710.5,726.09,587.66
2018,5,19,15,30,808.0,125.0,6.1,14.6,668.0,676.97,549.95
2018,5,19,15,45,788.5,122.0,6.0,14.05,621.0,624.08,508.97
2018,5,19,16,0,769.0,119.0,5.9,13.5,574.0,571.17,466.96
2018,5,19,16,15,740.0,116.5,5.85,13.05,524.0,514.01,420.37
2018,5,19,16,30,711.0,114.0,5.8,12.6,474.0,458.46,373.87
2018,5,19,16,45,673.5,110.0,5.75,12.15,422.0,399.69,323.65
2018,5,19,17,0,636.0,106.0,5.7,11.7,370.0,344.04,274.91
2018,5,19,17,15,586.5,100.5,5.6,11.15,318.5,286.5,224.11
2018,5,19,17,30,537.0,95.0,5.5,10.6,267.0,234.0,177.24
2018,5,19,17,45,447.5,83.5,5.4,10.1,209.5,171.7,124.09
2018,5,19,18,0,358.0,72.0,5.3,9.6,152.0,120.43,82.08
2018,5,19,18,15,267.5,58.0,5.15,9.2,109.5,76.87,49.06
2018,5,19,18,30,177.0,44.0,5.0,8.8,67.0,43.59,26.71
2018,5,19,18,45,105.5,30.0,4.85,8.45,42.0,24.9,13.72
2018,5,19,19,0,34.0,16.0,4.7,8.1,17.0,15.73,0.0
2018,5,19,19,15,17.0,8.0,4.6,8.0,8.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,4.5,7.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.45,7.85,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.4,7.8,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.35,7.75,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.3,7.7,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.25,7.7,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.2,7.75,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.2,7.8,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.2,7.85,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.25,7.9,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,7.9,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.25,7.9,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.2,7.95,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.2,7.95,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.15,7.9,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.1,7.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.1,7.85,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.05,7.8,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.0,7.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.95,7.8,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,4,45,1.0,2.0,3.95,7.8,2.0,0.0,0.0
2018,5,20,5,0,2.0,4.0,4.0,7.8,4.0,3.93,0.0
2018,5,20,5,15,1.0,11.0,4.05,7.9,11.0,10.61,0.0
2018,5,20,5,30,0.0,18.0,4.1,8.0,18.0,17.37,9.25
2018,5,20,5,45,0.0,27.0,4.15,8.15,27.0,26.06,16.66
2018,5,20,6,0,0.0,36.0,4.2,8.3,36.0,34.76,24.51
2018,5,20,6,15,0.0,51.0,4.2,8.45,51.0,49.28,37.3
2018,5,20,6,30,0.0,66.0,4.2,8.6,66.0,63.7,49.86
2018,5,20,6,45,4.0,95.5,4.2,8.8,97.0,93.09,74.98
2018,5,20,7,0,8.0,125.0,4.2,9.0,128.0,123.09,100.28
2018,5,20,7,15,14.0,146.5,4.15,9.2,153.0,146.84,119.94
2018,5,20,7,30,20.0,168.0,4.1,9.4,178.0,171.3,140.01
2018,5,20,7,45,34.5,190.5,4.1,9.6,209.5,202.87,165.85
2018,5,20,8,0,49.0,213.0,4.1,9.8,241.0,235.18,192.07
2018,5,20,8,15,75.5,249.5,4.1,9.9,296.5,289.96,236.54
2018,5,20,8,30,102.0,286.0,4.1,10.0,352.0,347.4,282.48
2018,5,20,8,45,107.0,305.5,4.05,10.1,379.0,375.41,304.02
2018,5,20,9,0,112.0,325.0,4.0,10.2,406.0,407.3,328.41
2018,5,20,9,15,232.0,327.0,4.05,10.3,506.5,511.79,412.46
2018,5,20,9,30,352.0,329.0,4.1,10.4,607.0,621.07,498.11
2018,5,20,9,45,437.5,316.5,4.15,10.5,676.5,698.49,557.5
2018,5,20,10,0,523.0,304.0,4.2,10.6,746.0,775.87,616.13
2018,5,20,10,15,630.0,260.5,4.25,10.9,809.5,845.71,669.11
2018,5,20,10,30,737.0,217.0,4.3,11.2,873.0,917.6,720.99
2018,5,20,10,45,809.0,180.5,4.35,11.45,915.0,961.76,750.95
2018,5,20,11,0,881.0,144.0,4.4,11.7,957.0,1003.48,779.16
2018,5,20,11,15,886.5,142.0,4.45,12.2,969.5,1019.12,788.3
2018,5,20,11,30,892.0,140.0,4.5,12.7,982.0,1031.66,795.54
2018,5,20,11,45,896.0,138.5,4.55,13.15,988.0,1040.03,800.14
2018,5,20,12,0,900.0,137.0,4.6,13.6,994.0,1045.13,802.61
2018,5,20,12,15,832.5,180.5,4.65,13.95,971.5,1027.06,789.49
2018,5,20,12,30,765.0,224.0,4.7,14.3,949.0,1004.35,773.38
2018,5,20,12,45,795.5,202.0,4.75,14.65,949.0,1001.4,771.14
2018,5,20,13,0,826.0,180.0,4.8,15.0,949.0,999.34,769.49
2018,5,20,13,15,684.0,255.5,4.9,14.95,884.0,930.07,722.15
2018,5,20,13,30,542.0,331.0,5.0,14.9,819.0,857.74,667.28
2018,5,20,13,45,442.5,360.0,5.1,14.85,751.5,782.05,610.99
2018,5,20,14,0,343.0,389.0,5.2,14.8,684.0,705.21,552.86
2018,5,20,14,15,411.5,347.5,5.25,14.3,689.0,715.66,565.08
2018,5,20,14,30,480.0,306.0,5.3,13.8,694.0,716.64,569.83
2018,5,20,14,45,491.0,284.5,5.4,13.35,665.5,685.61,548.85
2018,5,20,15,0,502.0,263.0,5.5,12.9,637.0,652.4,525.88
2018,5,20,15,15,422.5,271.0,5.5,12.9,573.5,581.2,469.79
2018,5,20,15,30,343.0,279.0,5.5,12.9,510.0,512.43,415.08
2018,5,20,15,45,422.5,235.5,5.55,11.85,500.0,505.42,413.19
2018,5,20,16,0,502.0,192.0,5.6,10.8,490.0,487.23,401.34
2018,5,20,16,15,419.5,194.0,5.5,10.45,428.5,418.8,344.97
2018,5,20,16,30,337.0,196.0,5.4,10.1,367.0,356.01,292.84
2018,5,20,16,45,283.0,181.0,5.3,9.75,314.0,299.13,245.38
2018,5,20,17,0,229.0,166.0,5.2,9.4,261.0,247.68,202.1
2018,5,20,17,15,194.0,142.5,5.05,9.25,215.5,199.47,161.01
2018,5,20,17,30,159.0,119.0,4.9,9.1,170.0,155.99,123.85
2018,5,20,17,45,171.0,97.5,4.7,8.95,143.5,127.93,98.2
2018,5,20,18,0,183.0,76.0,4.5,8.8,117.0,98.64,71.47
2018,5,20,18,15,145.5,60.5,4.35,8.7,88.0,68.89,47.43
2018,5,20,18,30,108.0,45.0,4.2,8.6,59.0,43.48,28.31
2018,5,20,18,45,60.5,29.5,4.05,8.5,36.5,25.85,14.84
2018,5,20,19,0,13.0,14.0,3.9,8.4,14.0,13.76,0.0
2018,5,20,19,15,6.5,7.0,3.75,8.35,7.0,6.88,0.0
2018,5,20,19,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.25,8.25,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.0,8.15,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.8,8.05,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.55,7.85,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.35,7.45,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.3,7.35,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,21,4,45,10.5,4.5,1.6,7.55,4.5,0.0,0.0
2018,5,21,5,0,21.0,9.0,1.7,7.7,9.0,8.85,0.0
2018,5,21,5,15,101.0,25.5,1.8,7.95,35.0,21.19,2.08
2018,5,21,5,30,181.0,42.0,1.9,8.2,61.0,34.98,24.46
2018,5,21,5,45,273.5,55.5,2.0,8.45,101.5,65.58,40.77
2018,5,21,6,0,366.0,69.0,2.1,8.7,142.0,106.52,69.77
2018,5,21,6,15,433.5,78.5,2.1,9.05,189.0,149.79,104.62
2018,5,21,6,30,501.0,88.0,2.1,9.4,236.0,201.54,148.7
2018,5,21,6,45,550.0,95.5,2.05,9.8,286.5,252.43,193.54
2018,5,21,7,0,599.0,103.0,2.0,10.2,337.0,308.45,242.49
2018,5,21,7,15,635.5,108.5,2.0,10.75,388.0,362.4,289.08
2018,5,21,7,30,672.0,114.0,2.0,11.3,439.0,419.56,337.03
2018,5,21,7,45,700.0,118.0,1.95,11.85,488.5,473.86,381.24
2018,5,21,8,0,728.0,122.0,1.9,12.4,538.0,529.88,425.29
2018,5,21,8,15,750.0,125.0,1.9,13.05,585.0,582.71,465.51
2018,5,21,8,30,772.0,128.0,1.9,13.7,632.0,635.91,504.72
2018,5,21,8,45,789.5,130.5,1.9,14.3,675.5,685.73,540.35
2018,5,21,9,0,807.0,133.0,1.9,14.9,719.0,735.12,573.91
2018,5,21,9,15,826.0,131.5,2.0,15.45,759.0,780.91,604.3
2018,5,21,9,30,845.0,130.0,2.1,16.0,799.0,825.79,633.68
2018,5,21,9,45,863.5,126.0,2.2,16.55,834.0,863.42,657.71
2018,5,21,10,0,882.0,122.0,2.3,17.1,869.0,902.37,682.5
2018,5,21,10,15,887.5,123.5,2.4,17.55,895.0,933.35,701.94
2018,5,21,10,30,893.0,125.0,2.5,18.0,921.0,961.65,719.58
2018,5,21,10,45,897.0,125.5,2.6,18.45,940.0,984.7,733.69
2018,5,21,11,0,901.0,126.0,2.7,18.9,959.0,1004.74,745.88
2018,5,21,11,15,903.5,127.0,2.8,19.2,971.5,1020.73,755.87
2018,5,21,11,30,906.0,128.0,2.9,19.5,984.0,1033.49,763.85
2018,5,21,11,45,906.5,128.5,3.05,19.85,989.0,1040.48,768.45
2018,5,21,12,0,907.0,129.0,3.2,20.2,994.0,1044.13,770.98
2018,5,21,12,15,904.0,130.0,3.35,20.35,990.0,1041.44,770.01
2018,5,21,12,30,901.0,131.0,3.5,20.5,986.0,1035.44,766.96
2018,5,21,12,45,896.0,132.0,3.7,20.65,974.5,1024.18,760.86
2018,5,21,13,0,891.0,133.0,3.9,20.8,963.0,1009.76,752.63
2018,5,21,13,15,886.5,132.0,4.05,20.75,945.0,990.72,741.52
2018,5,21,13,30,882.0,131.0,4.2,20.7,927.0,968.68,728.35
2018,5,21,13,45,875.5,130.0,4.4,20.65,902.0,941.92,712.08
2018,5,21,14,0,869.0,129.0,4.6,20.6,877.0,912.49,694.46
2018,5,21,14,15,860.5,127.0,4.75,20.3,845.5,877.83,673.18
2018,5,21,14,30,852.0,125.0,4.9,20.0,814.0,840.96,649.99
2018,5,21,14,45,841.5,122.5,5.05,19.75,777.0,802.49,625.12
2018,5,21,15,0,831.0,120.0,5.2,19.5,740.0,759.47,596.48
2018,5,21,15,15,817.0,117.5,5.2,19.5,698.5,712.48,563.26
2018,5,21,15,30,803.0,115.0,5.2,19.5,657.0,664.58,527.91
2018,5,21,15,45,785.5,111.0,5.35,18.5,611.0,612.29,490.06
2018,5,21,16,0,768.0,107.0,5.5,17.5,565.0,559.93,450.75
2018,5,21,16,15,745.5,103.0,5.55,16.8,516.5,505.09,407.36
2018,5,21,16,30,723.0,99.0,5.6,16.1,468.0,450.66,362.91
2018,5,21,16,45,692.0,94.5,5.6,15.45,417.5,393.7,314.97
2018,5,21,17,0,661.0,90.0,5.6,14.8,367.0,339.14,267.72
2018,5,21,17,15,618.0,84.5,5.55,14.05,316.5,282.4,217.95
2018,5,21,17,30,575.0,79.0,5.5,13.3,266.0,229.92,171.21
2018,5,21,17,45,515.5,72.5,5.45,12.5,218.0,177.49,125.43
2018,5,21,18,0,456.0,66.0,5.4,11.7,170.0,131.65,86.73
2018,5,21,18,15,368.5,56.0,5.3,11.2,126.5,85.73,51.9
2018,5,21,18,30,281.0,46.0,5.2,10.7,83.0,50.27,29.22
2018,5,21,18,45,175.5,31.5,5.15,10.2,51.5,24.59,14.02
2018,5,21,19,0,70.0,17.0,5.1,9.7,20.0,16.71,0.0
2018,5,21,19,15,35.0,8.5,5.05,9.5,10.0,8.36,0.0
2018,5,21,19,30,0.0,0.0,5.0,9.3,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,4.95,9.1,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,4.9,8.9,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.85,8.8,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.8,8.7,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.75,8.55,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.7,8.4,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.65,8.35,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.6,8.3,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.5,8.25,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.4,8.2,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.3,8.15,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.2,8.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.05,8.1,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.8,8.05,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.6,7.95,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.5,7.85,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.45,7.8,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.35,7.8,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,7.8,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.15,7.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,5,22,4,45,17.0,4.0,3.2,8.0,4.5,0.0,0.0
2018,5,22,5,0,34.0,8.0,3.2,8.1,9.0,7.86,0.0
2018,5,22,5,15,130.0,23.5,3.3,8.3,36.0,18.53,2.33
2018,5,22,5,30,226.0,39.0,3.4,8.5,63.0,33.05,20.06
2018,5,22,5,45,294.5,47.0,3.5,8.75,95.5,59.66,34.9
2018,5,22,6,0,363.0,55.0,3.6,9.0,128.0,94.1,59.3
2018,5,22,6,15,190.0,60.5,3.6,9.2,99.5,90.85,64.86
2018,5,22,6,30,17.0,66.0,3.6,9.4,71.0,67.67,52.5
2018,5,22,6,45,20.5,102.5,3.55,9.65,109.5,104.58,84.1
2018,5,22,7,0,24.0,139.0,3.5,9.9,148.0,142.17,115.73
2018,5,22,7,15,43.5,165.5,3.55,10.2,185.5,177.31,144.66
2018,5,22,7,30,63.0,192.0,3.6,10.5,223.0,214.71,175.25
2018,5,22,7,45,65.5,215.0,3.6,10.8,250.0,242.28,197.37
2018,5,22,8,0,68.0,238.0,3.6,11.1,277.0,270.12,219.37
2018,5,22,8,15,91.5,266.5,3.7,11.65,323.5,316.29,255.92
2018,5,22,8,30,115.0,295.0,3.8,12.2,370.0,367.47,295.84
2018,5,22,8,45,134.5,319.0,3.9,12.75,412.5,411.02,329.15
2018,5,22,9,0,154.0,343.0,4.0,13.3,455.0,456.04,363.14
2018,5,22,9,15,158.0,362.0,4.1,13.7,482.0,485.29,384.46
2018,5,22,9,30,162.0,381.0,4.2,14.1,509.0,514.47,405.64
2018,5,22,9,45,189.0,395.0,4.3,14.45,550.5,557.92,438.21
2018,5,22,10,0,216.0,409.0,4.4,14.8,592.0,602.55,471.26
2018,5,22,10,15,258.0,412.0,4.5,15.1,637.5,655.7,510.91
2018,5,22,10,30,300.0,415.0,4.6,15.4,683.0,705.17,547.5
2018,5,22,10,45,275.0,436.0,4.65,15.65,685.5,710.04,549.03
2018,5,22,11,0,250.0,457.0,4.7,15.9,688.0,712.94,549.37
2018,5,22,11,15,306.0,437.0,4.8,16.0,723.5,751.74,579.53
2018,5,22,11,30,362.0,417.0,4.9,16.1,759.0,790.54,609.37
2018,5,22,11,45,577.5,302.5,4.95,16.2,852.0,898.17,693.83
2018,5,22,12,0,793.0,188.0,5.0,16.3,945.0,995.76,764.59
2018,5,22,12,15,856.0,154.0,5.05,16.25,969.0,1017.5,779.64
2018,5,22,12,30,919.0,120.0,5.1,16.2,993.0,1042.33,797.42
2018,5,22,12,45,915.0,121.5,5.15,16.2,983.0,1032.46,791.09
2018,5,22,13,0,911.0,123.0,5.2,16.2,973.0,1019.33,782.81
2018,5,22,13,15,907.5,122.0,5.2,16.1,955.5,1000.97,770.88
2018,5,22,13,30,904.0,121.0,5.2,16.0,938.0,979.52,756.84
2018,5,22,13,45,898.5,120.0,5.2,15.9,913.5,953.23,739.41
2018,5,22,14,0,893.0,119.0,5.2,15.8,889.0,924.16,719.99
2018,5,22,14,15,885.5,117.5,5.2,15.6,858.0,890.22,697.29
2018,5,22,14,30,878.0,116.0,5.2,15.4,827.0,853.94,672.75
2018,5,22,14,45,868.0,113.5,5.2,15.2,790.0,812.5,644.23
2018,5,22,15,0,858.0,111.0,5.2,15.0,753.0,769.28,614.12
2018,5,22,15,15,845.0,109.0,5.2,15.0,711.5,722.86,580.82
2018,5,22,15,30,832.0,107.0,5.2,15.0,670.0,676.64,546.67
2018,5,22,15,45,815.5,104.0,5.1,14.45,624.0,624.76,506.87
2018,5,22,16,0,799.0,101.0,5.0,13.9,578.0,572.64,465.86
2018,5,22,16,15,776.5,97.0,4.95,13.5,528.5,516.34,420.3
2018,5,22,16,30,754.0,93.0,4.9,13.1,479.0,460.95,374.18
2018,5,22,16,45,724.5,88.5,4.85,12.7,428.0,403.21,324.91
2018,5,22,17,0,695.0,84.0,4.8,12.3,377.0,346.81,275.48
2018,5,22,17,15,621.0,83.5,4.7,11.8,319.5,283.14,219.97
2018,5,22,17,30,547.0,83.0,4.6,11.3,262.0,227.06,170.75
2018,5,22,17,45,482.0,75.0,4.5,10.8,212.5,173.53,124.12
2018,5,22,18,0,417.0,67.0,4.4,10.3,163.0,126.53,84.53
2018,5,22,18,15,284.0,57.0,4.2,9.9,115.0,78.87,49.84
2018,5,22,18,30,151.0,47.0,4.0,9.5,67.0,47.47,30.35
2018,5,22,18,45,85.0,30.0,3.85,9.1,40.5,24.94,14.65
2018,5,22,19,0,19.0,13.0,3.7,8.7,14.0,12.78,0.0
2018,5,22,19,15,9.5,6.5,3.65,8.55,7.0,6.39,0.0
2018,5,22,19,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.55,8.25,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.5,8.05,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.5,7.95,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.45,7.9,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.35,7.85,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.25,7.8,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,7.9,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,5,23,4,45,1.5,1.5,2.3,8.1,1.5,0.0,0.0
2018,5,23,5,0,3.0,3.0,2.4,8.2,3.0,2.95,0.0
2018,5,23,5,15,1.5,5.5,2.5,8.4,5.5,5.3,0.0
2018,5,23,5,30,0.0,8.0,2.6,8.6,8.0,7.71,0.72
2018,5,23,5,45,0.0,13.0,2.75,8.75,13.0,12.53,5.1
2018,5,23,6,0,0.0,18.0,2.9,8.9,18.0,17.36,9.43
2018,5,23,6,15,0.0,23.0,2.95,9.15,23.0,22.19,13.71
2018,5,23,6,30,0.0,28.0,3.0,9.4,28.0,27.02,17.93
2018,5,23,6,45,0.0,52.0,3.0,9.65,52.0,50.23,37.99
2018,5,23,7,0,0.0,76.0,3.0,9.9,76.0,73.47,57.78
2018,5,23,7,15,0.0,87.5,3.1,10.2,87.5,84.59,66.95
2018,5,23,7,30,0.0,99.0,3.2,10.5,99.0,95.73,76.04
2018,5,23,7,45,2.0,117.0,3.25,10.85,118.0,114.19,91.16
2018,5,23,8,0,4.0,135.0,3.3,11.2,137.0,132.92,106.31
2018,5,23,8,15,4.5,149.0,3.4,11.65,151.5,147.09,117.49
2018,5,23,8,30,5.0,163.0,3.5,12.1,166.0,161.33,128.62
2018,5,23,8,45,4.0,159.5,3.65,12.6,162.0,157.53,124.93
2018,5,23,9,0,3.0,156.0,3.8,13.1,158.0,153.61,121.21
2018,5,23,9,15,5.5,177.5,3.9,13.6,181.5,176.74,139.5
2018,5,23,9,30,8.0,199.0,4.0,14.1,205.0,200.11,157.76
2018,5,23,9,45,11.0,226.0,4.15,14.55,235.0,229.53,180.7
2018,5,23,10,0,14.0,253.0,4.3,15.0,265.0,259.2,203.61
2018,5,23,10,15,16.5,276.0,4.35,15.3,290.5,284.68,223.08
2018,5,23,10,30,19.0,299.0,4.4,15.6,316.0,310.29,242.52
2018,5,23,10,45,17.0,282.0,4.5,15.9,297.5,292.07,227.89
2018,5,23,11,0,15.0,265.0,4.6,16.2,279.0,273.7,213.27
2018,5,23,11,15,13.5,247.5,4.65,16.35,260.0,255.21,198.67
2018,5,23,11,30,12.0,230.0,4.7,16.5,241.0,236.64,184.0
2018,5,23,11,45,13.0,244.5,4.75,16.65,256.5,252.08,195.97
2018,5,23,12,0,14.0,259.0,4.8,16.8,272.0,267.48,207.83
2018,5,23,12,15,16.0,280.5,4.8,16.8,295.5,290.77,225.9
2018,5,23,12,30,18.0,302.0,4.8,16.8,319.0,313.99,243.85
2018,5,23,12,45,41.5,355.5,4.85,16.8,394.5,396.57,308.01
2018,5,23,13,0,65.0,409.0,4.9,16.8,470.0,473.27,366.63
2018,5,23,13,15,120.5,429.0,4.9,16.7,539.0,551.84,427.43
2018,5,23,13,30,176.0,449.0,4.9,16.6,608.0,621.59,480.9
2018,5,23,13,45,347.0,368.0,4.9,16.5,671.0,697.32,543.29
2018,5,23,14,0,518.0,287.0,4.9,16.4,734.0,763.69,597.75
2018,5,23,14,15,710.0,196.0,4.9,16.2,785.5,823.69,646.66
2018,5,23,14,30,902.0,105.0,4.9,16.0,837.0,863.2,676.48
2018,5,23,14,45,895.0,101.5,4.9,15.8,800.5,822.35,648.24
2018,5,23,15,0,888.0,98.0,4.9,15.6,764.0,779.45,618.68
2018,5,23,15,15,825.0,112.0,4.9,15.6,703.5,713.66,571.2
2018,5,23,15,30,762.0,126.0,4.9,15.6,643.0,649.03,522.29
2018,5,23,15,45,566.5,163.5,4.9,14.9,533.0,527.75,427.17
2018,5,23,16,0,371.0,201.0,4.9,14.2,423.0,420.52,341.11
2018,5,23,16,15,416.0,174.5,4.85,13.7,404.0,398.82,324.56
2018,5,23,16,30,461.0,148.0,4.8,13.2,385.0,372.02,302.59
2018,5,23,16,45,603.5,111.5,4.75,12.7,387.5,373.7,301.83
2018,5,23,17,0,746.0,75.0,4.7,12.2,390.0,358.87,284.85
2018,5,23,17,15,709.0,70.5,4.6,11.65,338.5,300.65,232.72
2018,5,23,17,30,672.0,66.0,4.5,11.1,287.0,244.84,182.04
2018,5,23,17,45,619.5,60.5,4.4,10.5,237.0,189.44,132.47
2018,5,23,18,0,567.0,55.0,4.3,9.9,187.0,139.74,89.34
2018,5,23,18,15,485.5,48.0,4.1,9.45,141.5,91.57,52.17
2018,5,23,18,30,404.0,41.0,3.9,9.0,96.0,52.72,27.81
2018,5,23,18,45,274.5,30.0,3.65,8.5,60.5,23.74,13.93
2018,5,23,19,0,145.0,19.0,3.4,8.0,25.0,15.06,0.0
2018,5,23,19,15,72.5,9.5,3.3,7.8,12.5,9.34,0.0
2018,5,23,19,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.95,7.1,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.85,6.9,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,5,24,4,45,4.0,1.5,1.75,5.75,1.5,0.0,0.0
2018,5,24,5,0,8.0,3.0,1.8,6.0,3.0,2.95,0.0
