Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,1,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,6,3,4,45,58.0,7.0,2.75,11.05,9.0,0.0,0.0
2018,6,3,5,0,116.0,14.0,3.0,11.3,18.0,13.76,0.0
2018,6,3,5,15,250.5,25.0,3.05,11.85,50.5,19.74,8.64
2018,6,3,5,30,385.0,36.0,3.1,12.4,83.0,35.37,18.84
2018,6,3,5,45,470.5,43.5,3.15,12.95,127.0,71.28,37.23
2018,6,3,6,0,556.0,51.0,3.2,13.5,171.0,116.86,69.0
2018,6,3,6,15,612.0,56.0,3.1,14.3,220.0,164.24,107.73
2018,6,3,6,30,668.0,61.0,3.0,15.1,269.0,218.94,154.91
2018,6,3,6,45,706.5,65.0,2.9,15.95,320.0,272.11,202.05
2018,6,3,7,0,745.0,69.0,2.8,16.8,371.0,329.06,251.71
2018,6,3,7,15,772.5,72.5,2.8,17.65,422.0,384.6,299.33
2018,6,3,7,30,800.0,76.0,2.8,18.5,473.0,442.2,347.02
2018,6,3,7,45,821.0,79.0,2.8,19.4,522.5,497.78,391.46
2018,6,3,8,0,842.0,82.0,2.8,20.3,572.0,554.14,434.84
2018,6,3,8,15,858.0,84.0,2.75,21.1,619.0,606.8,473.94
2018,6,3,8,30,874.0,86.0,2.7,21.9,666.0,659.24,511.47
2018,6,3,8,45,886.0,89.0,2.7,22.7,709.5,709.43,545.11
2018,6,3,9,0,898.0,92.0,2.7,23.5,753.0,758.54,576.32
2018,6,3,9,15,907.5,93.0,2.7,24.2,791.0,802.35,603.47
2018,6,3,9,30,917.0,94.0,2.7,24.9,829.0,844.4,628.97
2018,6,3,9,45,923.5,96.0,2.7,25.65,861.5,882.96,651.59
2018,6,3,10,0,930.0,98.0,2.7,26.4,894.0,919.14,672.32
2018,6,3,10,15,935.0,98.5,2.7,27.0,920.0,949.89,689.63
2018,6,3,10,30,940.0,99.0,2.7,27.6,946.0,977.84,705.02
2018,6,3,10,45,944.0,100.0,2.75,28.2,966.0,1002.42,718.6
2018,6,3,11,0,948.0,101.0,2.8,28.8,986.0,1023.89,730.2
2018,6,3,11,15,950.5,101.0,2.85,29.2,998.5,1039.67,738.8
2018,6,3,11,30,953.0,101.0,2.9,29.6,1011.0,1052.11,745.42
2018,6,3,11,45,954.0,101.5,3.0,30.0,1016.5,1060.18,749.86
2018,6,3,12,0,955.0,102.0,3.1,30.4,1022.0,1064.8,752.26
2018,6,3,12,15,954.0,102.0,3.25,30.45,1019.5,1063.44,752.51
2018,6,3,12,30,953.0,102.0,3.4,30.5,1017.0,1058.62,750.69
2018,6,3,12,45,933.5,113.5,3.5,30.55,1002.0,1043.73,742.18
2018,6,3,13,0,914.0,125.0,3.6,30.6,987.0,1025.78,731.82
2018,6,3,13,15,897.0,132.5,3.75,30.45,966.0,1003.42,719.54
2018,6,3,13,30,880.0,140.0,3.9,30.3,945.0,978.43,705.48
2018,6,3,13,45,782.5,193.0,4.0,30.2,895.5,926.91,673.42
2018,6,3,14,0,685.0,246.0,4.1,30.1,846.0,875.14,640.5
2018,6,3,14,15,685.0,235.5,4.15,29.8,818.0,844.28,621.74
2018,6,3,14,30,685.0,225.0,4.2,29.5,790.0,811.24,601.06
2018,6,3,14,45,754.5,178.5,4.25,29.2,775.5,795.97,593.41
2018,6,3,15,0,824.0,132.0,4.3,28.9,761.0,772.53,579.27
2018,6,3,15,15,854.0,110.5,4.3,28.9,731.5,737.63,556.22
2018,6,3,15,30,884.0,89.0,4.3,28.9,702.0,700.22,531.28
2018,6,3,15,45,870.0,86.5,4.45,27.95,656.5,649.05,497.01
2018,6,3,16,0,856.0,84.0,4.6,27.0,611.0,597.27,460.45
2018,6,3,16,15,840.0,81.0,4.6,26.25,563.5,543.55,420.25
2018,6,3,16,30,824.0,78.0,4.6,25.5,516.0,489.66,378.5
2018,6,3,16,45,800.5,74.5,4.6,24.75,465.0,432.31,332.64
2018,6,3,17,0,777.0,71.0,4.6,24.0,414.0,376.38,286.33
2018,6,3,17,15,745.0,67.0,4.55,22.95,363.0,318.75,237.7
2018,6,3,17,30,713.0,63.0,4.5,21.9,312.0,263.99,190.25
2018,6,3,17,45,667.5,58.5,4.45,20.9,262.0,208.75,142.49
2018,6,3,18,0,622.0,54.0,4.4,19.9,212.0,156.98,98.49
2018,6,3,18,15,552.0,47.5,4.35,18.85,165.0,106.64,59.42
2018,6,3,18,30,482.0,41.0,4.3,17.8,118.0,64.17,31.51
2018,6,3,18,45,370.0,33.0,4.25,16.75,80.0,27.95,17.97
2018,6,3,19,0,258.0,25.0,4.2,15.7,42.0,20.34,6.51
2018,6,3,19,15,137.0,13.5,4.2,15.1,22.0,13.27,0.0
2018,6,3,19,30,16.0,2.0,4.2,14.5,2.0,0.0,0.0
2018,6,3,19,45,8.0,1.0,4.25,13.9,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.0,10.25,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.0,9.95,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.0,9.65,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.95,9.35,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.8,8.95,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.65,8.85,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.55,8.75,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.45,8.7,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,6,4,4,45,73.5,7.5,3.65,9.3,10.0,0.0,0.0
2018,6,4,5,0,147.0,15.0,3.7,9.5,20.0,14.74,0.0
2018,6,4,5,15,284.0,25.0,3.8,10.05,53.0,19.7,8.84
2018,6,4,5,30,421.0,35.0,3.9,10.6,86.0,35.09,18.25
2018,6,4,5,45,505.0,41.0,3.95,11.15,130.0,71.48,36.39
2018,6,4,6,0,589.0,47.0,4.0,11.7,174.0,118.78,69.7
2018,6,4,6,15,643.0,51.5,4.05,12.55,223.5,166.91,109.53
2018,6,4,6,30,697.0,56.0,4.1,13.4,273.0,220.97,156.9
2018,6,4,6,45,734.0,60.0,4.1,14.25,324.5,275.24,205.78
2018,6,4,7,0,771.0,64.0,4.1,15.1,376.0,333.11,257.13
2018,6,4,7,15,797.5,67.0,4.2,15.9,427.5,389.08,306.17
2018,6,4,7,30,824.0,70.0,4.3,16.7,479.0,447.49,355.71
2018,6,4,7,45,844.0,72.0,4.35,17.5,528.5,502.49,400.99
2018,6,4,8,0,864.0,74.0,4.4,18.3,578.0,558.17,445.27
2018,6,4,8,15,879.0,76.5,4.45,18.95,625.0,611.73,486.74
2018,6,4,8,30,894.0,79.0,4.5,19.6,672.0,664.96,526.69
2018,6,4,8,45,905.5,81.0,4.55,20.25,715.5,714.63,561.32
2018,6,4,9,0,917.0,83.0,4.6,20.9,759.0,763.15,593.87
2018,6,4,9,15,920.5,87.5,4.7,21.25,796.0,806.6,623.3
2018,6,4,9,30,924.0,92.0,4.8,21.6,833.0,847.81,650.89
2018,6,4,9,45,925.0,97.5,4.85,21.95,864.5,885.52,675.5
2018,6,4,10,0,926.0,103.0,4.9,22.3,896.0,920.5,698.03
2018,6,4,10,15,933.0,104.0,5.0,22.4,924.0,953.47,720.11
2018,6,4,10,30,940.0,105.0,5.1,22.5,952.0,983.76,740.35
2018,6,4,10,45,944.5,105.0,5.2,22.6,972.0,1007.81,756.34
2018,6,4,11,0,949.0,105.0,5.3,22.7,992.0,1028.78,770.34
2018,6,4,11,15,952.5,105.5,5.45,22.55,1005.5,1046.08,783.1
2018,6,4,11,30,956.0,106.0,5.6,22.4,1019.0,1060.07,793.76
2018,6,4,11,45,958.0,106.0,5.7,22.3,1025.0,1068.68,800.36
2018,6,4,12,0,960.0,106.0,5.8,22.2,1031.0,1073.84,804.78
2018,6,4,12,15,960.5,105.5,5.9,21.95,1029.5,1073.52,806.08
2018,6,4,12,30,961.0,105.0,6.0,21.7,1028.0,1069.71,805.13
2018,6,4,12,45,944.5,114.5,6.1,21.5,1014.0,1055.73,797.15
2018,6,4,13,0,928.0,124.0,6.2,21.3,1000.0,1038.61,787.08
2018,6,4,13,15,917.0,127.5,6.2,21.1,980.5,1017.86,773.88
2018,6,4,13,30,906.0,131.0,6.2,20.9,961.0,994.25,758.71
2018,6,4,13,45,906.5,126.5,6.2,20.75,939.0,970.57,743.35
2018,6,4,14,0,907.0,122.0,6.2,20.6,917.0,943.81,725.82
2018,6,4,14,15,889.0,125.5,6.2,20.35,882.5,906.0,700.62
2018,6,4,14,30,871.0,129.0,6.2,20.1,848.0,866.44,674.02
2018,6,4,14,45,885.5,115.0,6.2,19.9,818.5,834.11,652.34
2018,6,4,15,0,900.0,101.0,6.2,19.7,789.0,798.16,627.83
2018,6,4,15,15,863.5,108.5,6.2,19.7,739.5,743.14,588.46
2018,6,4,15,30,827.0,116.0,6.2,19.7,690.0,690.12,549.69
2018,6,4,15,45,828.5,105.0,6.15,18.95,648.0,642.49,514.64
2018,6,4,16,0,830.0,94.0,6.1,18.2,606.0,592.96,477.0
2018,6,4,16,15,831.0,87.0,6.05,17.65,564.5,545.48,439.23
2018,6,4,16,30,832.0,80.0,6.0,17.1,523.0,496.49,398.95
2018,6,4,16,45,807.0,77.0,6.0,16.5,471.5,438.57,350.32
2018,6,4,17,0,782.0,74.0,6.0,15.9,420.0,382.2,301.51
2018,6,4,17,15,745.0,70.0,5.9,15.25,367.0,322.6,249.01
2018,6,4,17,30,708.0,66.0,5.8,14.6,314.0,266.4,198.49
2018,6,4,17,45,657.0,60.0,5.7,13.95,261.5,208.68,147.11
2018,6,4,18,0,606.0,54.0,5.6,13.3,209.0,155.04,100.33
2018,6,4,18,15,515.5,48.5,5.45,12.7,160.0,104.05,60.33
2018,6,4,18,30,425.0,43.0,5.3,12.1,111.0,63.19,33.22
2018,6,4,18,45,318.0,34.5,5.15,11.45,75.5,29.54,19.85
2018,6,4,19,0,211.0,26.0,5.0,10.8,40.0,20.43,7.42
2018,6,4,19,15,112.0,14.0,4.95,10.5,21.0,13.76,0.0
2018,6,4,19,30,13.0,2.0,4.9,10.2,2.0,0.0,0.0
2018,6,4,19,45,6.5,1.0,4.85,9.85,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.75,8.95,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.7,8.8,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.6,8.7,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.5,8.6,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.4,8.45,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.3,8.3,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.2,8.25,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.1,8.2,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.05,8.1,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.95,7.95,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.85,7.8,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.75,7.45,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.7,7.35,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.7,7.25,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.65,7.2,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.55,7.15,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,7.05,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.35,6.95,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,6,5,4,45,45.0,8.0,3.6,7.45,9.5,0.0,0.0
2018,6,5,5,0,90.0,16.0,3.7,7.6,19.0,15.73,0.0
2018,6,5,5,15,210.5,29.0,3.8,8.1,51.0,22.74,11.34
2018,6,5,5,30,331.0,42.0,3.9,8.6,83.0,40.47,24.04
2018,6,5,5,45,421.5,51.0,4.0,9.05,127.0,75.0,42.81
2018,6,5,6,0,512.0,60.0,4.1,9.5,171.0,119.86,74.63
2018,6,5,6,15,571.0,67.0,4.1,10.0,220.5,167.22,113.86
2018,6,5,6,30,630.0,74.0,4.1,10.5,270.0,221.11,161.0
2018,6,5,6,45,671.0,79.0,4.1,11.0,321.5,274.08,208.86
2018,6,5,7,0,712.0,84.0,4.1,11.5,373.0,331.12,259.86
2018,6,5,7,15,743.5,88.0,4.05,12.0,425.0,388.09,309.95
2018,6,5,7,30,775.0,92.0,4.0,12.5,477.0,446.51,359.9
2018,6,5,7,45,798.5,95.0,3.95,13.05,527.0,502.12,406.13
2018,6,5,8,0,822.0,98.0,3.9,13.6,577.0,558.85,451.76
2018,6,5,8,15,839.5,100.5,3.9,14.1,624.5,612.28,493.61
2018,6,5,8,30,857.0,103.0,3.9,14.6,672.0,665.68,534.2
2018,6,5,8,45,872.0,104.5,3.85,15.15,716.0,714.87,569.74
2018,6,5,9,0,887.0,106.0,3.8,15.7,760.0,764.11,602.96
2018,6,5,9,15,902.0,105.5,3.8,16.1,800.0,810.26,633.92
2018,6,5,9,30,917.0,105.0,3.8,16.5,840.0,855.09,663.48
2018,6,5,9,45,931.0,102.0,3.8,16.95,874.5,894.93,689.02
2018,6,5,10,0,945.0,99.0,3.8,17.4,909.0,932.85,712.95
2018,6,5,10,15,894.5,133.0,3.85,17.75,918.5,947.66,721.34
2018,6,5,10,30,844.0,167.0,3.9,18.1,928.0,961.3,729.16
2018,6,5,10,45,758.5,225.0,3.95,18.45,920.0,960.04,726.86
2018,6,5,11,0,673.0,283.0,4.0,18.8,912.0,949.62,717.68
2018,6,5,11,15,754.0,236.0,4.1,19.0,949.5,992.05,747.16
2018,6,5,11,30,835.0,189.0,4.2,19.2,987.0,1029.25,771.7
2018,6,5,11,45,881.5,160.0,4.3,19.35,1006.5,1046.21,782.78
2018,6,5,12,0,928.0,131.0,4.4,19.5,1026.0,1066.94,796.62
2018,6,5,12,15,946.5,118.0,4.5,19.5,1029.0,1072.14,800.86
2018,6,5,12,30,965.0,105.0,4.6,19.5,1032.0,1073.74,803.04
2018,6,5,12,45,957.5,108.5,4.7,19.55,1021.0,1062.61,796.62
2018,6,5,13,0,950.0,112.0,4.8,19.6,1010.0,1048.17,788.1
2018,6,5,13,15,948.5,111.0,4.9,19.4,994.0,1031.78,779.06
2018,6,5,13,30,947.0,110.0,5.0,19.2,978.0,1012.11,767.75
2018,6,5,13,45,943.5,108.0,5.1,19.05,954.0,986.39,752.06
2018,6,5,14,0,940.0,106.0,5.2,18.9,930.0,957.68,734.2
2018,6,5,14,15,919.0,112.0,5.25,18.6,895.0,918.95,709.19
2018,6,5,14,30,898.0,118.0,5.3,18.3,860.0,878.54,682.76
2018,6,5,14,45,906.5,108.0,5.35,18.0,829.0,844.49,660.61
2018,6,5,15,0,915.0,98.0,5.4,17.7,798.0,807.22,635.83
2018,6,5,15,15,903.5,96.0,5.4,17.7,756.0,760.34,602.72
2018,6,5,15,30,892.0,94.0,5.4,17.7,714.0,712.1,568.29
2018,6,5,15,45,878.5,91.5,5.4,16.9,668.5,660.97,531.29
2018,6,5,16,0,865.0,89.0,5.4,16.1,623.0,609.17,491.88
2018,6,5,16,15,848.0,85.5,5.35,15.65,574.0,554.06,447.87
2018,6,5,16,30,831.0,82.0,5.3,15.2,525.0,498.82,402.46
2018,6,5,16,45,807.0,78.5,5.25,14.7,474.0,440.91,353.63
2018,6,5,17,0,783.0,75.0,5.2,14.2,423.0,384.45,304.55
2018,6,5,17,15,748.5,71.5,5.1,13.65,371.0,326.14,252.88
2018,6,5,17,30,714.0,68.0,5.0,13.1,319.0,270.94,202.95
2018,6,5,17,45,666.0,63.0,4.9,12.55,268.0,213.23,151.27
2018,6,5,18,0,618.0,58.0,4.8,12.0,217.0,161.74,105.94
2018,6,5,18,15,544.5,51.5,4.65,11.45,169.5,111.05,65.23
2018,6,5,18,30,471.0,45.0,4.5,10.9,122.0,68.63,36.23
2018,6,5,18,45,356.5,36.0,4.3,10.35,83.0,31.82,18.32
2018,6,5,19,0,242.0,27.0,4.1,9.8,44.0,22.17,9.16
2018,6,5,19,15,128.0,14.5,4.05,9.5,23.0,14.25,0.0
2018,6,5,19,30,14.0,2.0,4.0,9.2,2.0,0.0,0.0
2018,6,5,19,45,7.0,1.0,3.95,8.9,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.85,8.45,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.75,8.15,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.65,7.9,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.3,7.35,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.3,7.25,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.3,7.15,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.35,7.1,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.45,7.05,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.55,7.05,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.5,7.15,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.45,7.2,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.4,7.25,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,6,6,4,45,7.5,5.5,3.65,7.9,6.0,0.0,0.0
2018,6,6,5,0,15.0,11.0,3.7,8.1,12.0,10.81,0.0
2018,6,6,5,15,46.5,26.5,3.75,8.45,32.0,23.39,11.92
2018,6,6,5,30,78.0,42.0,3.8,8.8,52.0,38.44,25.6
2018,6,6,5,45,113.0,60.5,3.9,9.15,81.5,63.07,44.15
2018,6,6,6,0,148.0,79.0,4.0,9.5,111.0,91.01,66.2
2018,6,6,6,15,209.5,95.0,4.0,9.85,153.5,126.9,94.85
2018,6,6,6,30,271.0,111.0,4.0,10.2,196.0,169.67,130.34
2018,6,6,6,45,365.5,117.0,4.05,10.6,253.0,219.65,171.79
2018,6,6,7,0,460.0,123.0,4.1,11.0,310.0,279.86,222.56
2018,6,6,7,15,378.5,152.5,4.1,11.35,320.0,301.65,243.71
2018,6,6,7,30,297.0,182.0,4.1,11.7,330.0,313.23,254.73
2018,6,6,7,45,334.5,200.5,4.15,12.05,383.0,366.72,298.58
2018,6,6,8,0,372.0,219.0,4.2,12.4,436.0,423.58,344.3
2018,6,6,8,15,446.0,217.0,4.25,12.85,498.0,487.97,395.65
2018,6,6,8,30,520.0,215.0,4.3,13.3,560.0,556.28,449.25
2018,6,6,8,45,514.0,234.5,4.35,13.7,594.5,595.73,478.44
2018,6,6,9,0,508.0,254.0,4.4,14.1,629.0,633.52,505.87
2018,6,6,9,15,461.0,290.0,4.45,14.5,643.5,654.1,518.79
2018,6,6,9,30,414.0,326.0,4.5,14.9,658.0,669.88,527.86
2018,6,6,9,45,453.5,325.0,4.55,15.25,702.5,717.84,563.19
2018,6,6,10,0,493.0,324.0,4.6,15.6,747.0,766.85,598.68
2018,6,6,10,15,579.0,297.5,4.7,15.85,809.0,832.96,648.14
2018,6,6,10,30,665.0,271.0,4.8,16.1,871.0,902.31,699.13
2018,6,6,10,45,634.5,295.5,4.9,16.35,878.0,912.5,704.31
2018,6,6,11,0,604.0,320.0,5.0,16.6,885.0,919.31,707.46
2018,6,6,11,15,656.5,291.0,5.1,16.75,912.5,951.35,731.82
2018,6,6,11,30,709.0,262.0,5.2,16.9,940.0,981.92,754.25
2018,6,6,11,45,703.0,268.5,5.35,17.05,944.0,987.75,758.56
2018,6,6,12,0,697.0,275.0,5.5,17.2,948.0,990.8,761.17
2018,6,6,12,15,801.0,206.5,5.6,17.25,978.0,1021.22,783.01
2018,6,6,12,30,905.0,138.0,5.7,17.3,1008.0,1047.11,801.56
2018,6,6,12,45,895.5,142.0,5.75,17.35,996.0,1034.93,793.37
2018,6,6,13,0,886.0,146.0,5.8,17.4,984.0,1019.71,783.35
2018,6,6,13,15,883.0,145.0,5.85,17.3,967.5,1002.87,772.72
2018,6,6,13,30,880.0,144.0,5.9,17.2,951.0,983.04,760.01
2018,6,6,13,45,874.5,142.5,5.9,17.15,927.5,957.49,742.79
2018,6,6,14,0,869.0,141.0,5.9,17.1,904.0,929.25,723.67
2018,6,6,14,15,861.5,139.0,5.9,16.9,873.5,896.22,701.46
2018,6,6,14,30,854.0,137.0,5.9,16.7,843.0,864.01,679.73
2018,6,6,14,45,844.0,134.5,5.9,16.5,807.0,823.72,651.92
2018,6,6,15,0,834.0,132.0,5.9,16.3,771.0,781.72,622.62
2018,6,6,15,15,821.0,129.0,5.9,16.3,730.0,735.54,589.4
2018,6,6,15,30,808.0,126.0,5.9,16.3,689.0,688.33,554.19
2018,6,6,15,45,790.5,123.0,5.85,15.7,644.0,637.44,515.61
2018,6,6,16,0,773.0,120.0,5.8,15.1,599.0,586.42,475.95
2018,6,6,16,15,750.5,116.5,5.75,14.65,550.5,531.88,432.19
2018,6,6,16,30,728.0,113.0,5.7,14.2,502.0,478.47,388.16
2018,6,6,16,45,697.5,108.5,5.7,13.75,451.5,421.64,340.32
2018,6,6,17,0,667.0,104.0,5.7,13.3,401.0,367.08,293.14
2018,6,6,17,15,624.5,98.5,5.55,12.75,350.0,309.99,243.09
2018,6,6,17,30,582.0,93.0,5.4,12.2,299.0,256.99,195.89
2018,6,6,17,45,524.0,86.0,5.3,11.65,249.5,203.31,148.72
2018,6,6,18,0,466.0,79.0,5.2,11.1,200.0,155.03,107.18
2018,6,6,18,15,386.5,69.5,5.0,10.65,155.0,108.95,70.6
2018,6,6,18,30,307.0,60.0,4.8,10.2,110.0,71.64,44.47
2018,6,6,18,45,205.0,45.0,4.6,9.8,73.5,37.96,24.31
2018,6,6,19,0,103.0,30.0,4.4,9.4,37.0,24.82,11.49
2018,6,6,19,15,53.0,16.0,4.4,9.3,19.5,15.73,0.0
2018,6,6,19,30,3.0,2.0,4.4,9.2,2.0,0.0,0.0
2018,6,6,19,45,1.5,1.0,4.35,9.05,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.3,8.85,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.25,8.75,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.15,8.6,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.05,8.45,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.95,8.35,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.85,8.3,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.8,8.25,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.8,8.15,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.8,7.85,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.75,7.7,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.55,7.35,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.65,7.25,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,6,7,4,45,19.5,7.5,3.8,7.55,8.0,0.0,0.0
2018,6,7,5,0,39.0,15.0,3.9,7.7,16.0,14.74,0.0
2018,6,7,5,15,122.5,32.0,4.0,8.1,45.0,26.42,14.33
2018,6,7,5,30,206.0,49.0,4.1,8.5,74.0,43.22,27.97
2018,6,7,5,45,292.5,61.5,4.25,8.95,115.5,74.38,47.12
2018,6,7,6,0,379.0,74.0,4.4,9.4,157.0,115.07,76.5
2018,6,7,6,15,443.5,83.5,4.4,9.9,204.5,158.58,111.95
2018,6,7,6,30,508.0,93.0,4.4,10.4,252.0,209.14,155.31
2018,6,7,6,45,556.0,100.5,4.45,10.95,302.5,260.84,201.02
2018,6,7,7,0,604.0,108.0,4.5,11.5,353.0,316.54,250.0
2018,6,7,7,15,639.5,113.0,4.5,11.95,403.5,369.48,296.37
2018,6,7,7,30,675.0,118.0,4.5,12.4,454.0,425.5,344.23
2018,6,7,7,45,703.0,122.0,4.5,12.9,503.5,479.53,389.3
2018,6,7,8,0,731.0,126.0,4.5,13.4,553.0,535.29,434.48
2018,6,7,8,15,752.0,130.0,4.45,13.9,600.0,588.26,476.06
2018,6,7,8,30,773.0,134.0,4.4,14.4,647.0,641.63,516.74
2018,6,7,8,45,789.5,137.0,4.35,14.85,690.5,690.96,553.34
2018,6,7,9,0,806.0,140.0,4.3,15.3,734.0,739.82,588.12
2018,6,7,9,15,826.0,138.5,4.35,15.75,775.0,786.12,619.86
2018,6,7,9,30,846.0,137.0,4.4,16.2,816.0,831.65,650.63
2018,6,7,9,45,866.0,133.0,4.5,16.65,852.5,870.56,676.66
2018,6,7,10,0,886.0,129.0,4.6,17.1,889.0,910.87,703.52
2018,6,7,10,15,892.5,130.5,4.75,17.35,916.0,942.84,725.26
2018,6,7,10,30,899.0,132.0,4.9,17.6,943.0,972.23,745.24
2018,6,7,10,45,903.0,133.5,5.05,17.85,963.0,996.52,761.69
2018,6,7,11,0,907.0,135.0,5.2,18.1,983.0,1017.85,776.16
2018,6,7,11,15,911.0,135.0,5.3,18.2,996.5,1034.62,787.63
2018,6,7,11,30,915.0,135.0,5.4,18.3,1010.0,1048.25,797.06
2018,6,7,11,45,918.0,134.0,5.5,18.35,1016.0,1056.67,803.17
2018,6,7,12,0,921.0,133.0,5.6,18.4,1022.0,1061.81,807.16
2018,6,7,12,15,921.5,132.5,5.6,18.45,1020.5,1061.63,806.85
2018,6,7,12,30,922.0,132.0,5.6,18.5,1019.0,1058.12,804.4
2018,6,7,12,45,921.0,131.5,5.65,18.6,1010.0,1049.79,798.98
2018,6,7,13,0,920.0,131.0,5.7,18.7,1001.0,1038.18,791.42
2018,6,7,13,15,918.0,129.5,5.7,18.7,985.0,1021.36,780.27
2018,6,7,13,30,916.0,128.0,5.7,18.7,969.0,1001.38,767.03
2018,6,7,13,45,913.0,126.0,5.7,18.75,946.0,976.91,750.53
2018,6,7,14,0,910.0,124.0,5.7,18.8,923.0,949.52,732.01
2018,6,7,14,15,905.0,121.5,5.65,18.7,893.5,917.09,710.01
2018,6,7,14,30,900.0,119.0,5.6,18.6,864.0,882.11,686.15
2018,6,7,14,45,892.5,116.5,5.6,18.5,828.5,842.74,659.25
2018,6,7,15,0,885.0,114.0,5.6,18.4,793.0,801.35,630.67
2018,6,7,15,15,873.0,111.5,5.6,18.4,751.5,754.84,597.8
2018,6,7,15,30,861.0,109.0,5.6,18.4,710.0,708.29,564.57
2018,6,7,15,45,848.0,105.0,5.5,17.95,664.5,657.04,525.91
2018,6,7,16,0,835.0,101.0,5.4,17.5,619.0,605.16,485.77
2018,6,7,16,15,818.0,96.5,5.3,17.1,570.5,550.18,442.05
2018,6,7,16,30,801.0,92.0,5.2,16.7,522.0,495.44,397.31
2018,6,7,16,45,777.0,88.0,5.15,16.25,471.5,438.57,349.74
2018,6,7,17,0,753.0,84.0,5.1,15.8,421.0,383.18,302.03
2018,6,7,17,15,718.0,79.5,4.95,15.15,369.0,324.2,250.52
2018,6,7,17,30,683.0,75.0,4.8,14.5,317.0,269.33,201.52
2018,6,7,17,45,634.0,69.5,4.7,13.9,266.5,213.66,152.15
2018,6,7,18,0,585.0,64.0,4.6,13.3,216.0,163.19,108.12
2018,6,7,18,15,511.5,56.5,4.4,12.6,169.0,113.22,68.17
2018,6,7,18,30,438.0,49.0,4.2,11.9,122.0,71.55,39.38
2018,6,7,18,45,326.5,39.0,4.0,11.2,83.5,35.39,20.84
2018,6,7,19,0,215.0,29.0,3.8,10.5,45.0,22.84,10.51
2018,6,7,19,15,113.0,15.5,3.8,10.15,23.5,15.24,0.0
2018,6,7,19,30,11.0,2.0,3.8,9.8,2.0,0.0,0.0
2018,6,7,19,45,5.5,1.0,3.8,9.45,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.75,8.9,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.65,8.2,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.55,7.85,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.45,7.75,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.35,7.65,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.05,7.35,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.95,7.2,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,7.05,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.75,6.95,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.25,6.45,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,6.6,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,6,8,4,45,58.0,8.0,2.45,7.35,10.0,0.0,0.0
2018,6,8,5,0,116.0,16.0,2.6,7.7,20.0,15.73,0.0
2018,6,8,5,15,237.5,27.5,2.75,8.35,52.0,22.06,11.11
2018,6,8,5,30,359.0,39.0,2.9,9.0,84.0,37.86,21.49
2018,6,8,5,45,443.0,47.5,3.05,9.65,127.5,73.05,40.28
2018,6,8,6,0,527.0,56.0,3.2,10.3,171.0,117.74,71.92
2018,6,8,6,15,583.5,62.5,3.1,10.95,220.0,164.91,110.86
2018,6,8,6,30,640.0,69.0,3.0,11.6,269.0,218.3,157.33
2018,6,8,6,45,679.5,74.0,2.95,12.25,320.0,271.26,204.76
2018,6,8,7,0,719.0,79.0,2.9,12.9,371.0,329.16,255.84
2018,6,8,7,15,747.0,83.0,2.85,13.6,421.5,383.92,303.42
2018,6,8,7,30,775.0,87.0,2.8,14.3,472.0,440.83,351.24
2018,6,8,7,45,797.0,90.0,2.8,15.0,521.5,495.58,395.94
2018,6,8,8,0,819.0,93.0,2.8,15.7,571.0,551.32,439.86
2018,6,8,8,15,835.0,96.0,2.8,16.4,617.5,604.13,480.08
2018,6,8,8,30,851.0,99.0,2.8,17.1,664.0,656.05,518.32
2018,6,8,8,45,863.5,101.0,2.85,17.8,706.5,704.55,552.56
2018,6,8,9,0,876.0,103.0,2.9,18.5,749.0,752.07,583.93
2018,6,8,9,15,885.0,105.5,2.95,19.15,787.0,796.16,612.45
2018,6,8,9,30,894.0,108.0,3.0,19.8,825.0,838.53,639.37
2018,6,8,9,45,900.0,109.5,3.05,20.45,856.5,875.43,662.15
2018,6,8,10,0,906.0,111.0,3.1,21.1,888.0,910.0,683.13
2018,6,8,10,15,912.0,112.0,3.15,21.65,914.5,941.57,702.17
2018,6,8,10,30,918.0,113.0,3.2,22.2,941.0,970.49,719.32
2018,6,8,10,45,922.0,113.5,3.25,22.75,960.5,994.2,732.95
2018,6,8,11,0,926.0,114.0,3.3,23.3,980.0,1014.9,744.62
2018,6,8,11,15,929.0,113.5,3.4,23.7,992.5,1030.49,753.8
2018,6,8,11,30,932.0,113.0,3.5,24.1,1005.0,1042.85,760.98
2018,6,8,11,45,933.0,113.0,3.6,24.5,1010.0,1050.43,765.15
2018,6,8,12,0,934.0,113.0,3.7,24.9,1015.0,1054.66,767.27
2018,6,8,12,15,931.5,114.5,3.85,25.0,1012.5,1053.53,767.29
2018,6,8,12,30,929.0,116.0,4.0,25.1,1010.0,1049.04,765.23
2018,6,8,12,45,924.5,117.0,4.2,25.2,999.5,1038.75,759.77
2018,6,8,13,0,920.0,118.0,4.4,25.3,989.0,1025.23,752.2
2018,6,8,13,15,916.5,117.0,4.55,25.2,972.0,1007.5,742.15
2018,6,8,13,30,913.0,116.0,4.7,25.1,955.0,986.68,730.53
2018,6,8,13,45,909.0,114.0,4.85,25.0,931.5,961.4,715.77
2018,6,8,14,0,905.0,112.0,5.0,24.9,908.0,933.25,698.92
2018,6,8,14,15,899.0,110.5,5.15,24.65,878.5,901.14,679.54
2018,6,8,14,30,893.0,109.0,5.3,24.4,849.0,866.58,658.16
2018,6,8,14,45,886.0,106.0,5.45,24.15,813.5,827.4,633.18
2018,6,8,15,0,879.0,103.0,5.6,23.9,778.0,786.19,606.35
2018,6,8,15,15,867.5,101.0,5.6,23.9,737.5,740.85,574.93
2018,6,8,15,30,856.0,99.0,5.6,23.9,697.0,694.25,542.27
2018,6,8,15,45,844.0,95.0,5.75,23.0,652.5,644.3,507.33
2018,6,8,16,0,832.0,91.0,5.9,22.1,608.0,593.95,470.34
2018,6,8,16,15,818.0,86.5,5.9,21.5,561.0,540.84,429.07
2018,6,8,16,30,804.0,82.0,5.9,20.9,514.0,487.68,386.44
2018,6,8,16,45,783.5,78.0,5.85,20.3,465.0,432.3,340.63
2018,6,8,17,0,763.0,74.0,5.8,19.7,416.0,378.03,294.32
2018,6,8,17,15,734.0,69.0,5.65,18.95,365.5,321.21,244.94
2018,6,8,17,30,705.0,64.0,5.5,18.2,315.0,266.91,196.68
2018,6,8,17,45,664.5,59.0,5.35,17.45,266.0,212.69,148.57
2018,6,8,18,0,624.0,54.0,5.2,16.7,217.0,161.36,103.77
2018,6,8,18,15,561.5,48.0,4.95,15.9,171.0,111.98,64.12
2018,6,8,18,30,499.0,42.0,4.7,15.1,125.0,69.59,34.95
2018,6,8,18,45,398.0,34.0,4.5,14.35,86.5,31.89,16.71
2018,6,8,19,0,297.0,26.0,4.3,13.6,48.0,20.79,9.21
2018,6,8,19,15,163.5,15.0,4.25,13.15,25.5,14.74,0.0
2018,6,8,19,30,30.0,4.0,4.2,12.7,3.0,0.0,0.0
2018,6,8,19,45,15.0,2.0,4.15,12.25,1.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.85,10.75,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.8,10.45,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.7,10.25,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.5,9.95,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.4,9.75,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.4,9.65,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.35,9.55,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,6,9,4,45,6.0,5.5,3.9,9.7,5.5,0.0,0.0
2018,6,9,5,0,12.0,11.0,4.1,9.9,11.0,10.81,0.0
2018,6,9,5,15,12.0,12.5,4.3,10.15,13.0,12.15,3.55
2018,6,9,5,30,12.0,14.0,4.5,10.4,15.0,13.82,5.75
2018,6,9,5,45,6.0,13.5,4.7,10.7,14.0,13.55,5.72
2018,6,9,6,0,0.0,13.0,4.9,11.0,13.0,12.53,5.17
2018,6,9,6,15,0.0,28.0,4.95,11.2,28.0,27.02,17.74
2018,6,9,6,30,0.0,43.0,5.0,11.4,43.0,41.52,30.24
2018,6,9,6,45,25.5,97.5,5.05,11.6,108.0,101.25,80.55
2018,6,9,7,0,51.0,152.0,5.1,11.8,173.0,163.52,132.47
2018,6,9,7,15,69.5,177.5,5.1,11.95,210.0,198.75,161.49
2018,6,9,7,30,88.0,203.0,5.1,12.1,247.0,236.06,192.06
2018,6,9,7,45,114.5,227.5,5.05,12.2,290.5,279.78,227.66
2018,6,9,8,0,141.0,252.0,5.0,12.3,334.0,325.14,264.25
2018,6,9,8,15,215.5,269.0,5.05,12.6,406.5,394.63,320.36
2018,6,9,8,30,290.0,286.0,5.1,12.9,479.0,473.23,382.89
2018,6,9,8,45,310.5,300.5,5.1,13.2,519.0,515.93,415.61
2018,6,9,9,0,331.0,315.0,5.1,13.5,559.0,559.68,448.78
2018,6,9,9,15,336.5,332.0,5.1,13.95,591.0,595.15,474.51
2018,6,9,9,30,342.0,349.0,5.1,14.4,623.0,630.17,499.54
2018,6,9,9,45,389.5,349.5,5.15,14.9,674.0,683.56,539.32
2018,6,9,10,0,437.0,350.0,5.2,15.4,725.0,742.88,582.72
2018,6,9,10,15,471.0,352.5,5.25,15.9,768.0,789.6,616.01
2018,6,9,10,30,505.0,355.0,5.3,16.4,811.0,836.46,649.03
2018,6,9,10,45,602.5,310.0,5.35,16.9,865.5,895.67,693.08
2018,6,9,11,0,700.0,265.0,5.4,17.4,920.0,956.96,737.71
2018,6,9,11,15,627.0,316.5,5.5,17.7,909.0,947.0,727.17
2018,6,9,11,30,554.0,368.0,5.6,18.0,898.0,933.99,714.68
2018,6,9,11,45,572.5,345.0,5.7,18.3,895.5,933.68,715.22
2018,6,9,12,0,591.0,322.0,5.8,18.6,893.0,930.85,713.98
2018,6,9,12,15,448.0,388.5,5.85,18.6,821.0,854.82,655.34
2018,6,9,12,30,305.0,455.0,5.9,18.6,749.0,772.57,591.72
2018,6,9,12,45,397.0,421.0,5.95,18.65,799.5,826.51,634.36
2018,6,9,13,0,489.0,387.0,6.0,18.7,850.0,882.21,677.15
2018,6,9,13,15,640.5,294.0,6.05,18.65,889.5,927.6,715.56
2018,6,9,13,30,792.0,201.0,6.1,18.6,929.0,962.35,742.75
2018,6,9,13,45,688.5,252.0,6.15,18.6,873.5,903.51,701.37
2018,6,9,14,0,585.0,303.0,6.2,18.6,818.0,842.23,654.73
2018,6,9,14,15,506.5,319.5,6.2,18.45,754.5,772.54,602.98
2018,6,9,14,30,428.0,336.0,6.2,18.3,691.0,705.57,552.51
2018,6,9,14,45,481.5,298.0,6.2,18.2,681.5,695.25,547.57
2018,6,9,15,0,535.0,260.0,6.2,18.1,672.0,679.75,538.31
2018,6,9,15,15,503.0,255.0,6.2,18.1,626.0,628.82,499.61
2018,6,9,15,30,471.0,250.0,6.2,18.1,580.0,579.18,461.51
2018,6,9,15,45,459.5,235.0,6.3,17.65,539.5,534.62,428.2
2018,6,9,16,0,448.0,220.0,6.4,17.2,499.0,490.15,394.19
2018,6,9,16,15,526.0,177.0,6.35,16.85,479.0,468.09,377.77
2018,6,9,16,30,604.0,134.0,6.3,16.5,459.0,438.96,354.28
2018,6,9,16,45,585.5,124.0,6.25,16.1,414.0,388.43,311.94
2018,6,9,17,0,567.0,114.0,6.2,15.7,369.0,339.11,269.59
2018,6,9,17,15,503.0,110.0,6.05,15.2,316.0,280.31,219.35
2018,6,9,17,30,439.0,106.0,5.9,14.7,263.0,229.01,175.22
2018,6,9,17,45,399.5,92.5,5.7,14.15,218.5,181.22,133.64
2018,6,9,18,0,360.0,79.0,5.5,13.6,174.0,137.73,96.29
2018,6,9,18,15,325.5,66.0,5.3,13.05,138.0,99.72,64.85
2018,6,9,18,30,291.0,53.0,5.1,12.5,102.0,65.63,39.34
2018,6,9,18,45,220.0,40.0,4.85,11.95,70.0,34.92,20.95
2018,6,9,19,0,149.0,27.0,4.6,11.4,38.0,21.05,9.82
2018,6,9,19,15,84.0,15.5,4.4,11.05,21.0,15.24,0.0
2018,6,9,19,30,19.0,4.0,4.2,10.7,4.0,0.0,0.0
2018,6,9,19,45,9.5,2.0,4.05,10.4,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.95,5.7,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.2,5.95,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,6,10,4,45,24.0,7.0,2.55,6.6,8.0,0.0,0.0
2018,6,10,5,0,48.0,14.0,2.7,6.9,16.0,13.76,0.0
2018,6,10,5,15,116.5,28.0,2.85,7.5,40.5,23.33,12.23
2018,6,10,5,30,185.0,42.0,3.0,8.1,65.0,36.73,22.93
2018,6,10,5,45,249.5,55.0,3.15,8.75,101.0,65.3,41.07
2018,6,10,6,0,314.0,68.0,3.3,9.4,137.0,101.04,67.41
2018,6,10,6,15,367.5,80.5,3.4,10.15,181.0,141.53,100.47
2018,6,10,6,30,421.0,93.0,3.5,10.9,225.0,187.94,140.03
2018,6,10,6,45,497.0,97.0,3.6,11.7,279.5,239.57,184.02
2018,6,10,7,0,573.0,101.0,3.7,12.5,334.0,298.28,234.18
2018,6,10,7,15,621.0,105.5,3.75,13.2,388.5,353.97,281.98
2018,6,10,7,30,669.0,110.0,3.8,13.9,443.0,414.07,332.36
2018,6,10,7,45,743.0,102.5,3.8,14.65,507.5,480.11,386.23
2018,6,10,8,0,817.0,95.0,3.8,15.4,572.0,551.52,442.96
2018,6,10,8,15,833.5,97.5,3.8,16.0,618.5,604.03,483.61
2018,6,10,8,30,850.0,100.0,3.8,16.6,665.0,655.68,522.48
2018,6,10,8,45,863.0,102.5,3.75,17.2,708.0,704.99,557.78
2018,6,10,9,0,876.0,105.0,3.7,17.8,751.0,753.37,590.07
2018,6,10,9,15,888.0,106.0,3.7,18.3,790.0,798.29,619.72
2018,6,10,9,30,900.0,107.0,3.7,18.8,829.0,841.7,647.87
2018,6,10,9,45,909.5,107.0,3.65,19.3,862.0,880.27,671.97
2018,6,10,10,0,919.0,107.0,3.6,19.8,895.0,916.71,694.3
2018,6,10,10,15,925.0,107.5,3.55,20.2,921.5,948.18,713.23
2018,6,10,10,30,931.0,108.0,3.5,20.6,948.0,976.96,730.2
2018,6,10,10,45,935.0,108.0,3.5,21.0,967.5,1000.49,743.91
2018,6,10,11,0,939.0,108.0,3.5,21.4,987.0,1020.98,755.6
2018,6,10,11,15,943.0,107.0,3.5,21.7,999.5,1037.29,764.86
2018,6,10,11,30,947.0,106.0,3.5,22.0,1012.0,1050.36,772.07
2018,6,10,11,45,950.5,103.5,3.55,22.25,1017.5,1058.09,776.43
2018,6,10,12,0,954.0,101.0,3.6,22.5,1023.0,1062.43,778.72
2018,6,10,12,15,953.5,100.5,3.7,22.65,1020.5,1061.37,778.3
2018,6,10,12,30,953.0,100.0,3.8,22.8,1018.0,1056.87,775.77
2018,6,10,12,45,951.5,99.5,3.9,22.95,1008.5,1047.95,770.45
2018,6,10,13,0,950.0,99.0,4.0,23.1,999.0,1035.65,762.99
2018,6,10,13,15,947.0,98.0,4.1,23.1,982.0,1018.06,752.54
2018,6,10,13,30,944.0,97.0,4.2,23.1,965.0,997.26,739.98
2018,6,10,13,45,940.0,95.5,4.3,23.05,941.5,971.91,724.48
2018,6,10,14,0,936.0,94.0,4.4,23.0,918.0,943.61,706.93
2018,6,10,14,15,930.0,92.0,4.5,22.8,887.5,910.23,686.29
2018,6,10,14,30,924.0,90.0,4.6,22.6,857.0,874.3,663.88
2018,6,10,14,45,916.0,88.5,4.7,22.4,821.5,834.89,638.71
2018,6,10,15,0,908.0,87.0,4.8,22.2,786.0,793.45,611.71
2018,6,10,15,15,897.5,85.0,4.8,22.2,745.5,747.82,580.34
2018,6,10,15,30,887.0,83.0,4.8,22.2,705.0,700.78,547.59
2018,6,10,15,45,874.5,80.5,4.95,21.45,660.5,650.76,513.33
2018,6,10,16,0,862.0,78.0,5.1,20.7,616.0,599.97,475.93
2018,6,10,16,15,846.0,75.0,5.15,20.15,568.0,546.23,434.27
2018,6,10,16,30,830.0,72.0,5.2,19.6,520.0,492.56,391.26
2018,6,10,16,45,808.0,69.0,5.2,19.05,470.5,436.51,344.87
2018,6,10,17,0,786.0,66.0,5.2,18.5,421.0,380.85,297.36
2018,6,10,17,15,756.0,63.0,5.15,17.8,370.5,324.48,248.18
2018,6,10,17,30,726.0,60.0,5.1,17.1,320.0,270.7,200.11
2018,6,10,17,45,683.5,55.5,5.0,16.4,270.0,215.32,150.81
2018,6,10,18,0,641.0,51.0,4.9,15.7,220.0,164.38,106.09
2018,6,10,18,15,577.0,46.0,4.75,14.95,174.0,114.9,66.1
2018,6,10,18,30,513.0,41.0,4.6,14.2,128.0,70.93,35.39
2018,6,10,18,45,410.5,33.5,4.4,13.45,89.0,32.67,16.6
2018,6,10,19,0,308.0,26.0,4.2,12.7,50.0,20.59,9.66
2018,6,10,19,15,174.5,16.0,4.1,12.25,27.5,15.73,0.0
2018,6,10,19,30,41.0,6.0,4.0,11.8,5.0,0.0,0.0
2018,6,10,19,45,20.5,3.0,3.95,11.4,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,6,11,4,45,74.5,8.0,2.0,7.95,10.5,0.0,0.0
2018,6,11,5,0,149.0,16.0,2.2,8.3,21.0,15.73,0.0
2018,6,11,5,15,280.5,25.5,2.2,8.9,53.5,20.01,9.64
2018,6,11,5,30,412.0,35.0,2.2,9.5,86.0,34.63,18.23
2018,6,11,5,45,493.5,41.0,2.25,10.05,129.5,70.17,35.98
2018,6,11,6,0,575.0,47.0,2.3,10.6,173.0,114.86,67.25
2018,6,11,6,15,627.5,52.0,2.2,11.55,221.5,163.67,107.55
2018,6,11,6,30,680.0,57.0,2.1,12.5,270.0,216.77,153.76
2018,6,11,6,45,716.5,61.0,2.0,13.45,320.5,269.75,200.98
2018,6,11,7,0,753.0,65.0,1.9,14.4,371.0,326.29,250.4
2018,6,11,7,15,779.5,68.0,2.0,15.35,421.5,381.12,297.64
2018,6,11,7,30,806.0,71.0,2.1,16.3,472.0,437.9,344.91
2018,6,11,7,45,826.0,74.0,2.2,17.25,521.5,493.41,389.61
2018,6,11,8,0,846.0,77.0,2.3,18.2,571.0,549.09,432.85
2018,6,11,8,15,862.0,79.0,2.3,18.9,617.5,601.8,472.47
2018,6,11,8,30,878.0,81.0,2.3,19.6,664.0,654.32,510.59
2018,6,11,8,45,890.0,83.0,2.35,20.25,707.0,703.61,544.23
2018,6,11,9,0,902.0,85.0,2.4,20.9,750.0,751.84,575.63
2018,6,11,9,15,904.5,90.0,2.4,21.55,786.5,794.46,602.27
2018,6,11,9,30,907.0,95.0,2.4,22.2,823.0,834.84,626.95
2018,6,11,9,45,905.0,102.0,2.4,22.85,853.5,871.05,648.44
2018,6,11,10,0,903.0,109.0,2.4,23.5,884.0,904.4,667.77
2018,6,11,10,15,909.5,110.0,2.4,24.0,911.0,936.4,686.39
2018,6,11,10,30,916.0,111.0,2.4,24.5,938.0,965.8,703.15
2018,6,11,10,45,921.0,111.5,2.45,25.0,958.5,990.5,717.27
2018,6,11,11,0,926.0,112.0,2.5,25.5,979.0,1012.25,729.5
2018,6,11,11,15,929.0,112.5,2.55,25.85,992.0,1028.95,738.99
2018,6,11,11,30,932.0,113.0,2.6,26.2,1005.0,1042.44,746.53
2018,6,11,11,45,933.5,113.0,2.6,26.6,1011.0,1050.64,750.18
2018,6,11,12,0,935.0,113.0,2.6,27.0,1017.0,1055.5,751.85
2018,6,11,12,15,937.5,111.5,2.7,27.25,1016.5,1056.49,752.7
2018,6,11,12,30,940.0,110.0,2.8,27.5,1016.0,1054.08,751.53
2018,6,11,12,45,941.0,108.0,2.85,27.7,1007.5,1046.27,746.72
2018,6,11,13,0,942.0,106.0,2.9,27.9,999.0,1035.07,739.9
2018,6,11,13,15,939.0,105.0,3.0,28.0,982.5,1017.66,729.94
2018,6,11,13,30,936.0,104.0,3.1,28.1,966.0,997.06,717.97
2018,6,11,13,45,932.5,103.0,3.15,28.2,943.5,972.91,703.3
2018,6,11,14,0,929.0,102.0,3.2,28.3,921.0,945.81,686.7
2018,6,11,14,15,923.0,101.0,3.3,28.3,891.5,913.69,667.34
2018,6,11,14,30,917.0,100.0,3.4,28.3,862.0,879.05,646.11
2018,6,11,14,45,909.0,98.0,3.45,28.25,826.5,839.41,621.14
2018,6,11,15,0,901.0,96.0,3.5,28.2,791.0,797.74,594.53
2018,6,11,15,15,890.0,94.5,3.5,28.2,750.5,752.56,564.83
2018,6,11,15,30,879.0,93.0,3.5,28.2,710.0,706.01,533.83
2018,6,11,15,45,866.0,90.0,3.6,27.75,665.0,655.52,499.59
2018,6,11,16,0,853.0,87.0,3.7,27.3,620.0,604.33,462.84
2018,6,11,16,15,835.5,84.0,3.7,26.8,572.0,550.18,422.52
2018,6,11,16,30,818.0,81.0,3.7,26.3,524.0,496.0,380.84
2018,6,11,16,45,795.0,78.0,3.7,25.85,474.0,439.83,336.2
2018,6,11,17,0,772.0,75.0,3.7,25.4,424.0,384.99,291.16
2018,6,11,17,15,740.0,71.5,3.7,24.45,373.5,328.13,243.89
2018,6,11,17,30,708.0,68.0,3.7,23.5,323.0,274.09,197.69
2018,6,11,17,45,661.5,63.5,3.7,22.6,272.5,217.4,149.32
2018,6,11,18,0,615.0,59.0,3.7,21.7,222.0,166.71,106.44
2018,6,11,18,15,546.0,52.5,3.75,20.5,175.0,116.33,67.08
2018,6,11,18,30,477.0,46.0,3.8,19.3,128.0,73.67,38.03
2018,6,11,18,45,370.0,37.5,3.85,18.1,89.0,36.3,19.33
2018,6,11,19,0,263.0,29.0,3.9,16.9,50.0,23.56,11.84
2018,6,11,19,15,146.0,17.0,4.0,16.15,27.5,16.71,0.0
2018,6,11,19,30,29.0,5.0,4.1,15.4,5.0,4.91,0.0
2018,6,11,19,45,14.5,2.5,4.15,14.65,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,6,12,4,45,82.5,8.0,2.0,10.05,11.0,0.0,0.0
2018,6,12,5,0,165.0,16.0,2.2,10.5,22.0,15.73,0.0
2018,6,12,5,15,302.5,25.0,2.3,11.15,55.5,19.52,9.15
2018,6,12,5,30,440.0,34.0,2.4,11.8,89.0,34.0,17.26
2018,6,12,5,45,522.0,40.0,2.5,12.5,133.5,71.09,35.38
2018,6,12,6,0,604.0,46.0,2.6,13.2,178.0,118.79,68.62
2018,6,12,6,15,656.0,50.0,2.5,14.1,227.0,166.64,107.83
2018,6,12,6,30,708.0,54.0,2.4,15.0,276.0,220.18,154.23
2018,6,12,6,45,744.0,58.0,2.3,15.85,327.5,274.51,202.47
2018,6,12,7,0,780.0,62.0,2.2,16.7,379.0,332.32,252.87
2018,6,12,7,15,805.5,64.5,2.2,17.9,429.5,388.47,300.53
2018,6,12,7,30,831.0,67.0,2.2,19.1,480.0,445.4,347.08
2018,6,12,7,45,850.5,69.0,2.15,20.35,529.5,500.34,390.08
2018,6,12,8,0,870.0,71.0,2.1,21.6,579.0,555.91,431.67
2018,6,12,8,15,884.5,73.5,2.2,22.5,626.0,609.36,471.21
2018,6,12,8,30,899.0,76.0,2.3,23.4,673.0,662.43,509.16
2018,6,12,8,45,910.5,77.5,2.4,24.25,716.0,711.78,541.87
2018,6,12,9,0,922.0,79.0,2.5,25.1,759.0,759.98,572.53
2018,6,12,9,15,931.0,80.5,2.6,25.75,797.5,804.85,600.85
2018,6,12,9,30,940.0,82.0,2.7,26.4,836.0,847.91,627.58
2018,6,12,9,45,947.0,83.0,2.85,27.05,869.0,886.73,651.5
2018,6,12,10,0,954.0,84.0,3.0,27.7,902.0,923.19,673.66
2018,6,12,10,15,959.0,85.0,3.05,28.15,929.0,955.27,692.63
2018,6,12,10,30,964.0,86.0,3.1,28.6,956.0,984.53,709.67
2018,6,12,10,45,967.5,86.5,3.2,29.05,976.0,1008.86,723.88
2018,6,12,11,0,971.0,87.0,3.3,29.5,996.0,1030.03,736.11
2018,6,12,11,15,973.0,87.5,3.4,29.7,1009.0,1046.46,746.11
2018,6,12,11,30,975.0,88.0,3.5,29.9,1022.0,1059.49,754.06
2018,6,12,11,45,975.5,88.5,3.6,30.1,1027.5,1067.57,759.0
2018,6,12,12,0,976.0,89.0,3.7,30.3,1033.0,1072.14,761.85
2018,6,12,12,15,974.5,90.0,3.8,30.25,1031.0,1071.7,762.42
2018,6,12,12,30,973.0,91.0,3.9,30.2,1029.0,1067.75,760.9
2018,6,12,12,45,969.0,92.5,4.05,30.2,1019.0,1058.35,756.19
2018,6,12,13,0,965.0,94.0,4.2,30.2,1009.0,1045.56,749.37
2018,6,12,13,15,962.0,93.5,4.25,30.05,992.5,1028.37,739.59
2018,6,12,13,30,959.0,93.0,4.3,29.9,976.0,1007.92,727.75
2018,6,12,13,45,955.0,92.0,4.4,29.75,953.0,982.86,713.18
2018,6,12,14,0,951.0,91.0,4.5,29.6,930.0,954.81,696.56
2018,6,12,14,15,945.5,90.0,4.55,29.35,900.5,922.58,677.08
2018,6,12,14,30,940.0,89.0,4.6,29.1,871.0,887.72,655.67
2018,6,12,14,45,933.0,87.5,4.6,28.85,836.0,848.68,631.07
2018,6,12,15,0,926.0,86.0,4.6,28.6,801.0,807.48,604.74
2018,6,12,15,15,916.0,84.0,4.6,28.6,760.0,761.6,574.25
2018,6,12,15,30,906.0,82.0,4.6,28.6,719.0,714.22,542.36
2018,6,12,15,45,893.5,80.5,4.6,27.9,674.5,664.45,509.0
2018,6,12,16,0,881.0,79.0,4.6,27.2,630.0,613.87,472.53
2018,6,12,16,15,865.5,76.0,4.55,26.6,582.0,559.54,431.76
2018,6,12,16,30,850.0,73.0,4.5,26.0,534.0,505.2,389.64
2018,6,12,16,45,828.5,70.0,4.45,25.4,483.5,448.38,344.23
2018,6,12,17,0,807.0,67.0,4.4,24.8,433.0,391.87,297.6
2018,6,12,17,15,778.0,64.0,4.35,23.85,382.0,334.71,249.53
2018,6,12,17,30,749.0,61.0,4.3,22.9,331.0,280.01,202.22
2018,6,12,17,45,706.5,57.0,4.25,21.9,280.5,223.8,153.63
2018,6,12,18,0,664.0,53.0,4.2,20.9,230.0,172.02,109.26
2018,6,12,18,15,599.0,47.5,4.15,19.8,182.0,120.53,68.47
2018,6,12,18,30,534.0,42.0,4.1,18.7,134.0,74.64,36.74
2018,6,12,18,45,429.5,35.0,4.0,17.55,94.0,35.44,17.64
2018,6,12,19,0,325.0,28.0,3.9,16.4,54.0,22.44,11.25
2018,6,12,19,15,184.5,16.5,4.0,15.7,29.5,16.22,0.0
2018,6,12,19,30,44.0,5.0,4.1,15.0,5.0,4.91,0.0
2018,6,12,19,45,22.0,2.5,4.15,14.25,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.85,10.8,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.75,10.45,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
