Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,23,15,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.55,9.75,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.45,9.25,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.35,8.65,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.1,8.35,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.95,8.25,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,8.45,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,6,13,4,45,64.5,7.5,3.2,8.9,10.0,0.0,0.0
2018,6,13,5,0,129.0,15.0,3.3,9.1,20.0,14.74,0.0
2018,6,13,5,15,279.5,25.0,3.25,9.7,54.5,19.51,9.22
2018,6,13,5,30,430.0,35.0,3.2,10.3,89.0,34.6,18.11
2018,6,13,5,45,519.0,41.0,3.15,10.95,134.5,71.58,36.19
2018,6,13,6,0,608.0,47.0,3.1,11.6,180.0,120.0,69.93
2018,6,13,6,15,661.5,51.5,3.05,12.4,230.0,168.79,110.16
2018,6,13,6,30,715.0,56.0,3.0,13.2,280.0,223.44,157.89
2018,6,13,6,45,752.0,59.5,2.9,14.05,332.0,277.95,206.75
2018,6,13,7,0,789.0,63.0,2.8,14.9,384.0,336.02,257.96
2018,6,13,7,15,815.0,66.0,2.7,15.7,435.5,392.53,306.83
2018,6,13,7,30,841.0,69.0,2.6,16.5,487.0,451.49,355.92
2018,6,13,7,45,860.0,71.0,2.5,17.25,536.5,506.69,400.39
2018,6,13,8,0,879.0,73.0,2.4,18.0,586.0,562.47,443.52
2018,6,13,8,15,893.0,76.0,2.35,18.85,633.5,616.55,483.65
2018,6,13,8,30,907.0,79.0,2.3,19.7,681.0,670.21,521.91
2018,6,13,8,45,918.5,80.5,2.3,20.6,724.5,719.93,554.71
2018,6,13,9,0,930.0,82.0,2.3,21.5,768.0,768.48,585.17
2018,6,13,9,15,935.5,85.0,2.3,22.25,805.5,812.51,612.21
2018,6,13,9,30,941.0,88.0,2.3,23.0,843.0,854.46,637.36
2018,6,13,9,45,944.0,91.5,2.3,23.75,875.0,892.52,659.49
2018,6,13,10,0,947.0,95.0,2.3,24.5,907.0,927.97,679.59
2018,6,13,10,15,952.5,95.5,2.3,25.1,934.0,959.83,697.51
2018,6,13,10,30,958.0,96.0,2.3,25.7,961.0,988.91,713.48
2018,6,13,10,45,961.5,97.0,2.35,26.35,981.0,1013.66,726.98
2018,6,13,11,0,965.0,98.0,2.4,27.0,1001.0,1035.27,738.48
2018,6,13,11,15,967.0,98.5,2.5,27.45,1014.0,1051.64,747.85
2018,6,13,11,30,969.0,99.0,2.6,27.9,1027.0,1064.64,755.2
2018,6,13,11,45,969.5,99.0,2.7,28.35,1032.0,1072.2,759.25
2018,6,13,12,0,970.0,99.0,2.8,28.8,1037.0,1076.29,761.25
2018,6,13,12,15,967.0,100.0,2.95,29.05,1034.0,1074.39,760.71
2018,6,13,12,30,964.0,101.0,3.1,29.3,1031.0,1069.02,758.09
2018,6,13,12,45,959.0,103.5,3.3,29.5,1021.0,1059.75,753.63
2018,6,13,13,0,954.0,106.0,3.5,29.7,1011.0,1047.14,747.04
2018,6,13,13,15,951.0,104.5,3.7,29.6,994.0,1029.15,737.85
2018,6,13,13,30,948.0,103.0,3.9,29.5,977.0,1007.94,726.5
2018,6,13,13,45,943.0,102.5,4.15,29.4,953.5,982.76,712.71
2018,6,13,14,0,938.0,102.0,4.4,29.3,930.0,954.65,696.77
2018,6,13,14,15,931.5,101.5,4.6,28.95,900.5,922.46,678.25
2018,6,13,14,30,925.0,101.0,4.8,28.6,871.0,887.74,658.33
2018,6,13,14,45,916.0,99.0,5.0,28.2,834.5,847.11,634.03
2018,6,13,15,0,907.0,97.0,5.2,27.8,798.0,804.51,607.8
2018,6,13,15,15,896.5,95.5,5.2,27.8,757.5,759.54,577.5
2018,6,13,15,30,886.0,94.0,5.2,27.8,717.0,713.14,545.85
2018,6,13,15,45,872.0,91.5,5.45,26.55,672.0,662.26,512.76
2018,6,13,16,0,858.0,89.0,5.7,25.3,627.0,610.75,476.72
2018,6,13,16,15,840.5,86.0,5.7,24.45,578.5,556.41,435.68
2018,6,13,16,30,823.0,83.0,5.7,23.6,530.0,502.04,393.23
2018,6,13,16,45,800.0,79.5,5.75,22.75,479.5,445.13,347.42
2018,6,13,17,0,777.0,76.0,5.8,21.9,429.0,389.54,301.1
2018,6,13,17,15,746.5,72.5,5.7,20.95,378.5,332.92,252.65
2018,6,13,17,30,716.0,69.0,5.6,20.0,328.0,278.94,205.29
2018,6,13,17,45,672.0,64.0,5.55,19.05,277.5,221.86,155.44
2018,6,13,18,0,628.0,59.0,5.5,18.1,227.0,170.51,110.97
2018,6,13,18,15,562.5,52.5,5.4,17.2,179.5,119.74,70.18
2018,6,13,18,30,497.0,46.0,5.3,16.3,132.0,76.29,39.73
2018,6,13,18,45,395.0,37.5,5.15,15.35,92.5,37.68,19.84
2018,6,13,19,0,293.0,29.0,5.0,14.4,53.0,23.37,12.25
2018,6,13,19,15,165.5,17.0,5.0,13.85,29.0,16.71,0.0
2018,6,13,19,30,38.0,5.0,5.0,13.3,5.0,4.91,0.0
2018,6,13,19,45,19.0,2.5,5.0,12.7,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.95,11.8,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.9,11.15,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.85,10.65,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.75,10.35,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.7,10.05,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.7,9.75,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.6,9.4,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.6,9.3,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.55,9.15,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.4,8.8,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.4,8.7,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.35,8.6,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.25,8.45,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.2,8.4,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.15,8.35,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,8.25,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,8.15,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.95,8.25,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,6,14,4,45,61.5,8.5,4.1,8.55,10.5,0.0,0.0
2018,6,14,5,0,123.0,17.0,4.2,8.7,21.0,16.71,0.0
2018,6,14,5,15,252.0,28.0,4.2,9.2,53.5,22.53,11.52
2018,6,14,5,30,381.0,39.0,4.2,9.7,86.0,37.49,21.26
2018,6,14,5,45,468.0,46.0,4.25,10.15,130.0,72.43,38.96
2018,6,14,6,0,555.0,53.0,4.3,10.6,174.0,117.21,70.22
2018,6,14,6,15,611.5,58.5,4.25,11.05,223.5,164.75,109.54
2018,6,14,6,30,668.0,64.0,4.2,11.5,273.0,218.48,156.68
2018,6,14,6,45,707.0,68.5,4.15,11.95,324.5,273.27,206.27
2018,6,14,7,0,746.0,73.0,4.1,12.4,376.0,330.61,257.67
2018,6,14,7,15,775.0,76.5,4.0,12.9,427.5,386.55,307.05
2018,6,14,7,30,804.0,80.0,3.9,13.4,479.0,444.72,356.87
2018,6,14,7,45,826.5,82.0,3.8,13.9,529.0,500.08,402.96
2018,6,14,8,0,849.0,84.0,3.7,14.4,579.0,556.44,448.28
2018,6,14,8,15,865.5,86.0,3.65,15.0,626.0,609.62,489.6
2018,6,14,8,30,882.0,88.0,3.6,15.6,673.0,662.65,529.46
2018,6,14,8,45,895.5,89.5,3.55,16.15,717.0,712.69,564.92
2018,6,14,9,0,909.0,91.0,3.5,16.7,761.0,761.78,597.76
2018,6,14,9,15,921.0,92.0,3.55,17.25,801.0,808.0,628.4
2018,6,14,9,30,933.0,93.0,3.6,17.8,841.0,852.66,657.51
2018,6,14,9,45,942.5,93.0,3.6,18.35,875.0,892.39,682.5
2018,6,14,10,0,952.0,93.0,3.6,18.9,909.0,929.92,705.69
2018,6,14,10,15,957.0,94.0,3.7,19.35,936.0,962.02,725.84
2018,6,14,10,30,962.0,95.0,3.8,19.8,963.0,991.29,744.02
2018,6,14,10,45,966.0,95.0,3.9,20.25,983.0,1015.62,758.83
2018,6,14,11,0,970.0,95.0,4.0,20.7,1003.0,1036.8,771.57
2018,6,14,11,15,972.0,96.0,4.15,20.95,1016.5,1053.8,782.51
2018,6,14,11,30,974.0,97.0,4.3,21.2,1030.0,1067.42,791.29
2018,6,14,11,45,975.0,97.0,4.45,21.45,1035.5,1075.56,796.56
2018,6,14,12,0,976.0,97.0,4.6,21.7,1041.0,1080.22,800.08
2018,6,14,12,15,973.5,98.0,4.75,21.75,1038.5,1078.87,800.47
2018,6,14,12,30,971.0,99.0,4.9,21.8,1036.0,1074.03,798.62
2018,6,14,12,45,966.5,100.5,5.05,21.8,1025.5,1064.24,793.68
2018,6,14,13,0,962.0,102.0,5.2,21.8,1015.0,1051.09,786.5
2018,6,14,13,15,959.0,101.0,5.3,21.65,998.0,1033.54,776.42
2018,6,14,13,30,956.0,100.0,5.4,21.5,981.0,1012.74,764.11
2018,6,14,13,45,951.5,99.0,5.5,21.35,957.5,987.4,748.62
2018,6,14,14,0,947.0,98.0,5.6,21.2,934.0,959.08,730.98
2018,6,14,14,15,941.0,97.0,5.6,20.9,904.5,926.62,710.12
2018,6,14,14,30,935.0,96.0,5.6,20.6,875.0,891.57,687.3
2018,6,14,14,45,927.0,94.0,5.6,20.3,839.0,851.47,660.67
2018,6,14,15,0,919.0,92.0,5.6,20.0,803.0,809.29,632.28
2018,6,14,15,15,908.5,90.0,5.6,20.0,762.0,763.39,600.14
2018,6,14,15,30,898.0,88.0,5.6,20.0,721.0,716.04,566.59
2018,6,14,15,45,885.0,86.0,5.5,19.25,676.0,665.85,530.79
2018,6,14,16,0,872.0,84.0,5.4,18.5,631.0,614.89,492.09
2018,6,14,16,15,855.5,81.5,5.3,18.05,583.0,560.98,449.44
2018,6,14,16,30,839.0,79.0,5.2,17.6,535.0,507.15,405.62
2018,6,14,16,45,817.0,75.5,5.1,17.15,484.5,449.63,357.64
2018,6,14,17,0,795.0,72.0,5.0,16.7,434.0,393.59,309.47
2018,6,14,17,15,764.0,68.5,4.9,16.15,382.5,335.85,258.9
2018,6,14,17,30,733.0,65.0,4.8,15.6,331.0,280.79,209.55
2018,6,14,17,45,689.0,60.0,4.7,15.05,280.0,224.05,158.92
2018,6,14,18,0,645.0,55.0,4.6,14.5,229.0,171.91,112.93
2018,6,14,18,15,578.0,50.0,4.5,13.9,181.5,120.03,70.62
2018,6,14,18,30,511.0,45.0,4.4,13.3,134.0,76.97,40.15
2018,6,14,18,45,405.5,37.0,4.25,12.7,94.0,37.87,19.84
2018,6,14,19,0,300.0,29.0,4.1,12.1,54.0,23.28,12.51
2018,6,14,19,15,169.5,17.0,4.05,11.7,29.5,16.71,0.0
2018,6,14,19,30,39.0,5.0,4.0,11.3,5.0,4.91,0.0
2018,6,14,19,45,19.5,2.5,3.95,10.95,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.8,9.65,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.75,9.4,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,9.05,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.7,8.95,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,8.65,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,8.55,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,8.45,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,8.35,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.65,8.25,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.55,8.15,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.5,8.05,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,6,15,4,45,57.5,8.5,3.85,8.6,10.5,0.0,0.0
2018,6,15,5,0,115.0,17.0,4.0,8.8,21.0,16.71,0.0
2018,6,15,5,15,241.5,28.0,4.15,9.3,53.0,22.54,11.49
2018,6,15,5,30,368.0,39.0,4.3,9.8,85.0,37.09,21.19
2018,6,15,5,45,456.0,46.0,4.45,10.25,128.5,71.33,38.5
2018,6,15,6,0,544.0,53.0,4.6,10.7,172.0,115.52,69.26
2018,6,15,6,15,599.5,58.5,4.6,11.2,220.5,162.24,107.87
2018,6,15,6,30,655.0,64.0,4.6,11.7,269.0,215.02,154.21
2018,6,15,6,45,694.5,68.0,4.65,12.2,319.5,268.73,202.88
2018,6,15,7,0,734.0,72.0,4.7,12.7,370.0,325.03,253.56
2018,6,15,7,15,761.5,75.5,4.7,13.2,420.5,379.71,302.23
2018,6,15,7,30,789.0,79.0,4.7,13.7,471.0,436.47,351.32
2018,6,15,7,45,810.0,82.0,4.75,14.2,520.0,491.29,397.59
2018,6,15,8,0,831.0,85.0,4.8,14.7,569.0,546.99,443.18
2018,6,15,8,15,847.0,87.0,4.85,15.15,615.5,599.02,484.73
2018,6,15,8,30,863.0,89.0,4.9,15.6,662.0,650.88,525.02
2018,6,15,8,45,875.0,91.0,4.95,16.05,704.5,699.56,560.98
2018,6,15,9,0,887.0,93.0,5.0,16.5,747.0,747.21,594.31
2018,6,15,9,15,894.5,96.0,5.0,16.85,784.5,791.15,624.44
2018,6,15,9,30,902.0,99.0,5.0,17.2,822.0,833.25,652.88
2018,6,15,9,45,907.0,102.0,5.05,17.55,854.5,871.22,678.32
2018,6,15,10,0,912.0,105.0,5.1,17.9,887.0,906.8,701.88
2018,6,15,10,15,918.0,105.5,5.15,18.1,913.5,938.21,722.78
2018,6,15,10,30,924.0,106.0,5.2,18.3,940.0,966.97,741.77
2018,6,15,10,45,928.5,107.0,5.25,18.55,960.5,992.02,758.0
2018,6,15,11,0,933.0,108.0,5.3,18.8,981.0,1014.07,772.19
2018,6,15,11,15,936.0,108.0,5.4,18.8,994.0,1030.53,783.71
2018,6,15,11,30,939.0,108.0,5.5,18.8,1007.0,1043.76,793.14
2018,6,15,11,45,941.0,107.5,5.6,18.85,1013.0,1052.18,799.23
2018,6,15,12,0,943.0,107.0,5.7,18.9,1019.0,1057.25,803.14
2018,6,15,12,15,942.5,107.0,5.8,18.8,1017.5,1056.93,803.94
2018,6,15,12,30,942.0,107.0,5.9,18.7,1016.0,1053.23,802.53
2018,6,15,12,45,938.5,108.5,6.0,18.55,1007.0,1044.69,798.01
2018,6,15,13,0,935.0,110.0,6.1,18.4,998.0,1032.86,791.28
2018,6,15,13,15,932.5,109.0,6.15,18.2,982.0,1016.24,781.09
2018,6,15,13,30,930.0,108.0,6.2,18.0,966.0,996.44,768.69
2018,6,15,13,45,926.5,106.0,6.25,17.75,943.0,971.61,752.87
2018,6,15,14,0,923.0,104.0,6.3,17.5,920.0,943.84,734.91
2018,6,15,14,15,917.5,102.5,6.3,17.15,891.0,912.02,713.95
2018,6,15,14,30,912.0,101.0,6.3,16.8,862.0,877.65,691.02
2018,6,15,14,45,905.0,99.0,6.35,16.45,827.0,839.18,665.09
2018,6,15,15,0,898.0,97.0,6.4,16.1,792.0,798.61,637.32
2018,6,15,15,15,887.0,95.0,6.4,16.1,751.5,753.2,604.57
2018,6,15,15,30,876.0,93.0,6.4,16.1,711.0,706.42,570.48
2018,6,15,15,45,864.0,90.0,6.25,15.3,666.5,656.85,533.97
2018,6,15,16,0,852.0,87.0,6.1,14.5,622.0,606.48,494.81
2018,6,15,16,15,837.5,83.5,5.95,14.15,575.0,553.65,451.8
2018,6,15,16,30,823.0,80.0,5.8,13.8,528.0,500.48,407.39
2018,6,15,16,45,802.0,76.0,5.7,13.45,478.5,444.02,359.22
2018,6,15,17,0,781.0,72.0,5.6,13.1,429.0,388.68,310.64
2018,6,15,17,15,749.5,68.5,5.45,12.7,378.0,331.51,259.54
2018,6,15,17,30,718.0,65.0,5.3,12.3,327.0,277.07,209.88
2018,6,15,17,45,674.0,61.0,5.15,11.9,277.0,222.11,159.96
2018,6,15,18,0,630.0,57.0,5.0,11.5,227.0,170.34,113.66
2018,6,15,18,15,560.0,52.0,4.8,11.05,180.0,120.18,72.35
2018,6,15,18,30,490.0,47.0,4.6,10.6,133.0,77.83,42.01
2018,6,15,18,45,380.5,38.5,4.4,10.15,93.0,39.23,21.34
2018,6,15,19,0,271.0,30.0,4.2,9.7,53.0,24.22,13.55
2018,6,15,19,15,151.5,17.5,4.1,9.45,29.0,17.2,0.0
2018,6,15,19,30,32.0,5.0,4.0,9.2,5.0,4.91,0.0
2018,6,15,19,45,16.0,2.5,3.9,8.95,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,8.65,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.65,8.55,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,8.55,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,8.6,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,8.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,8.55,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,8.45,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,6,16,4,45,49.5,8.5,1.9,8.75,10.0,0.0,0.0
2018,6,16,5,0,99.0,17.0,2.1,9.0,20.0,16.71,0.0
2018,6,16,5,15,221.5,29.0,2.2,9.4,52.0,22.7,11.58
2018,6,16,5,30,344.0,41.0,2.3,9.8,84.0,38.51,22.8
2018,6,16,5,45,435.5,48.5,2.4,10.15,127.5,72.03,39.92
2018,6,16,6,0,527.0,56.0,2.5,10.5,171.0,115.92,70.32
2018,6,16,6,15,585.5,62.0,2.5,11.0,220.0,162.68,108.6
2018,6,16,6,30,644.0,68.0,2.5,11.5,269.0,215.86,154.73
2018,6,16,6,45,686.0,72.0,2.5,12.0,320.0,268.54,201.91
2018,6,16,7,0,728.0,76.0,2.5,12.5,371.0,326.45,253.09
2018,6,16,7,15,757.0,79.0,2.45,13.1,421.5,380.9,300.56
2018,6,16,7,30,786.0,82.0,2.4,13.7,472.0,437.61,348.4
2018,6,16,7,45,808.0,84.5,2.4,14.3,521.5,492.29,393.23
2018,6,16,8,0,830.0,87.0,2.4,14.9,571.0,547.95,437.28
2018,6,16,8,15,846.5,89.5,2.45,15.55,617.5,600.72,477.78
2018,6,16,8,30,863.0,92.0,2.5,16.2,664.0,653.4,516.94
2018,6,16,8,45,875.5,94.0,2.5,16.85,707.0,702.44,551.3
2018,6,16,9,0,888.0,96.0,2.5,17.5,750.0,750.51,582.82
2018,6,16,9,15,897.0,98.5,2.6,18.1,788.5,795.15,612.1
2018,6,16,9,30,906.0,101.0,2.7,18.7,827.0,838.08,639.82
2018,6,16,9,45,912.5,102.5,2.8,19.3,859.5,875.95,663.74
2018,6,16,10,0,919.0,104.0,2.9,19.9,892.0,911.53,685.9
2018,6,16,10,15,925.0,105.0,3.05,20.35,919.0,943.67,706.36
2018,6,16,10,30,931.0,106.0,3.2,20.8,946.0,973.15,724.97
2018,6,16,10,45,936.0,106.0,3.35,21.25,966.5,997.84,740.35
2018,6,16,11,0,941.0,106.0,3.5,21.7,987.0,1019.54,753.78
2018,6,16,11,15,943.5,107.0,3.7,21.95,1000.5,1036.68,765.2
2018,6,16,11,30,946.0,108.0,3.9,22.2,1014.0,1050.56,774.54
2018,6,16,11,45,947.5,108.0,4.1,22.5,1020.0,1059.09,780.29
2018,6,16,12,0,949.0,108.0,4.3,22.8,1026.0,1064.23,783.9
2018,6,16,12,15,948.0,108.0,4.5,22.8,1024.0,1063.47,784.58
2018,6,16,12,30,947.0,108.0,4.7,22.8,1022.0,1059.29,783.87
2018,6,16,12,45,944.5,108.5,4.95,22.85,1013.0,1050.75,780.54
2018,6,16,13,0,942.0,109.0,5.2,22.9,1004.0,1038.87,774.89
2018,6,16,13,15,939.5,108.0,5.45,22.7,988.0,1022.2,766.66
2018,6,16,13,30,937.0,107.0,5.7,22.5,972.0,1002.33,756.08
2018,6,16,13,45,932.0,106.5,5.9,22.25,949.0,977.53,741.73
2018,6,16,14,0,927.0,106.0,6.1,22.0,926.0,949.85,725.18
2018,6,16,14,15,920.5,105.0,6.25,21.55,896.5,917.59,705.47
2018,6,16,14,30,914.0,104.0,6.4,21.1,867.0,882.84,683.7
2018,6,16,14,45,906.5,103.0,6.6,20.7,832.5,844.94,659.39
2018,6,16,15,0,899.0,102.0,6.8,20.3,798.0,804.98,633.15
2018,6,16,15,15,888.0,99.5,6.8,20.3,757.0,759.05,600.46
2018,6,16,15,30,877.0,97.0,6.8,20.3,716.0,711.75,566.44
2018,6,16,15,45,864.0,95.0,6.95,19.0,672.0,662.51,532.34
2018,6,16,16,0,851.0,93.0,7.1,17.7,628.0,612.54,495.42
2018,6,16,16,15,834.5,90.5,7.05,17.05,581.0,559.73,453.39
2018,6,16,16,30,818.0,88.0,7.0,16.4,534.0,506.67,409.91
2018,6,16,16,45,795.0,84.5,7.0,15.75,484.0,450.01,362.32
2018,6,16,17,0,772.0,81.0,7.0,15.1,434.0,394.68,314.41
2018,6,16,17,15,739.0,77.0,6.9,14.45,382.5,336.91,263.34
2018,6,16,17,30,706.0,73.0,6.8,13.8,331.0,280.86,212.81
2018,6,16,17,45,658.0,69.0,6.7,13.15,280.5,225.35,162.91
2018,6,16,18,0,610.0,65.0,6.6,12.5,230.0,174.85,118.1
2018,6,16,18,15,537.0,58.5,6.35,11.95,182.0,123.89,76.32
2018,6,16,18,30,464.0,52.0,6.1,11.4,134.0,81.12,45.57
2018,6,16,18,45,352.0,43.0,5.9,10.85,94.0,43.41,25.0
2018,6,16,19,0,240.0,34.0,5.7,10.3,54.0,26.75,15.64
2018,6,16,19,15,132.5,20.0,5.55,9.95,30.0,19.66,0.0
2018,6,16,19,30,25.0,6.0,5.4,9.6,6.0,5.9,0.0
2018,6,16,19,45,12.5,3.0,5.3,9.3,3.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.1,8.9,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.0,8.8,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.95,8.7,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.9,8.6,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.85,8.6,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.8,8.6,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.7,8.6,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,8.65,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,8.7,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,8.7,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.9,8.75,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.75,8.8,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,8.85,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.5,9.05,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.05,9.1,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,6,17,4,45,30.5,8.0,2.15,9.55,9.0,0.0,0.0
2018,6,17,5,0,61.0,16.0,2.2,9.7,18.0,15.73,0.0
2018,6,17,5,15,164.0,31.0,2.25,9.95,48.5,24.39,12.76
2018,6,17,5,30,267.0,46.0,2.3,10.2,79.0,40.58,25.43
2018,6,17,5,45,286.0,50.5,2.35,10.45,100.0,62.89,37.61
2018,6,17,6,0,305.0,55.0,2.4,10.7,121.0,86.96,55.5
2018,6,17,6,15,158.5,71.5,2.45,11.0,106.5,95.22,69.53
2018,6,17,6,30,12.0,88.0,2.5,11.3,92.0,87.26,68.98
2018,6,17,6,45,124.5,122.0,2.5,11.55,172.0,152.62,121.11
2018,6,17,7,0,237.0,156.0,2.5,11.8,252.0,231.39,184.91
2018,6,17,7,15,345.5,157.5,2.45,12.05,318.0,290.12,232.74
2018,6,17,7,30,454.0,159.0,2.4,12.3,384.0,361.03,290.56
2018,6,17,7,45,450.0,169.0,2.35,12.6,411.5,393.54,317.37
2018,6,17,8,0,446.0,179.0,2.3,12.9,439.0,424.98,342.63
2018,6,17,8,15,395.0,217.0,2.25,13.45,461.0,454.52,364.29
2018,6,17,8,30,344.0,255.0,2.2,14.0,483.0,476.05,378.83
2018,6,17,8,45,331.0,288.5,2.15,14.6,519.5,516.6,407.55
2018,6,17,9,0,318.0,322.0,2.1,15.2,556.0,555.43,434.05
2018,6,17,9,15,457.0,280.0,2.0,15.7,636.0,638.3,496.23
2018,6,17,9,30,596.0,238.0,1.9,16.2,716.0,728.32,561.35
2018,6,17,9,45,740.5,178.0,1.85,16.7,796.5,811.25,618.88
2018,6,17,10,0,885.0,118.0,1.8,17.2,877.0,895.61,672.82
2018,6,17,10,15,892.0,118.5,1.8,17.65,903.5,927.24,690.96
2018,6,17,10,30,899.0,119.0,1.8,18.1,930.0,956.36,707.86
2018,6,17,10,45,904.5,119.0,1.8,18.55,950.5,980.88,721.66
2018,6,17,11,0,910.0,119.0,1.8,19.0,971.0,1002.53,733.59
2018,6,17,11,15,914.0,119.0,1.85,19.4,984.5,1019.72,743.48
2018,6,17,11,30,918.0,119.0,1.9,19.8,998.0,1033.78,751.47
2018,6,17,11,45,920.5,118.0,1.95,20.2,1004.0,1042.13,755.93
2018,6,17,12,0,923.0,117.0,2.0,20.6,1010.0,1047.21,758.45
2018,6,17,12,15,923.5,116.5,2.05,20.9,1009.0,1047.49,758.35
2018,6,17,12,30,924.0,116.0,2.1,21.2,1008.0,1044.44,756.28
2018,6,17,12,45,923.5,115.5,2.15,21.5,1000.0,1037.09,751.59
2018,6,17,13,0,923.0,115.0,2.2,21.8,992.0,1026.44,744.92
2018,6,17,13,15,921.0,113.5,2.25,21.95,976.0,1010.07,735.11
2018,6,17,13,30,919.0,112.0,2.3,22.1,960.0,990.55,723.33
2018,6,17,13,45,915.0,110.5,2.35,22.25,937.5,966.09,708.37
2018,6,17,14,0,911.0,109.0,2.4,22.4,915.0,938.76,691.5
2018,6,17,14,15,905.0,107.5,2.45,22.45,886.0,906.92,671.83
2018,6,17,14,30,899.0,106.0,2.5,22.5,857.0,872.6,650.36
2018,6,17,14,45,891.5,104.0,2.55,22.55,822.0,834.23,625.95
2018,6,17,15,0,884.0,102.0,2.6,22.6,787.0,793.84,599.88
2018,6,17,15,15,873.0,99.5,2.6,22.6,746.5,748.53,569.87
2018,6,17,15,30,862.0,97.0,2.6,22.6,706.0,701.88,538.56
2018,6,17,15,45,848.0,95.0,2.75,22.4,662.0,652.67,504.78
2018,6,17,16,0,834.0,93.0,2.9,22.2,618.0,603.24,468.8
2018,6,17,16,15,815.0,90.0,3.05,21.9,570.0,548.98,428.18
2018,6,17,16,30,796.0,87.0,3.2,21.6,522.0,495.12,386.41
2018,6,17,16,45,771.5,83.5,3.3,21.3,472.0,438.92,341.31
2018,6,17,17,0,747.0,80.0,3.4,21.0,422.0,384.21,295.92
2018,6,17,17,15,713.0,76.0,3.55,20.35,371.5,327.42,248.12
2018,6,17,17,30,679.0,72.0,3.7,19.7,321.0,272.49,200.68
2018,6,17,17,45,632.0,67.5,3.9,19.1,271.5,218.2,153.62
2018,6,17,18,0,585.0,63.0,4.1,18.5,222.0,168.81,111.17
2018,6,17,18,15,517.5,56.0,4.2,17.55,175.5,119.43,71.71
2018,6,17,18,30,450.0,49.0,4.3,16.6,129.0,77.6,42.11
2018,6,17,18,45,350.0,40.0,4.45,15.7,90.5,40.73,22.14
2018,6,17,19,0,250.0,31.0,4.6,14.8,52.0,25.1,14.13
2018,6,17,19,15,140.5,18.0,4.6,14.1,28.5,17.69,0.0
2018,6,17,19,30,31.0,5.0,4.6,13.4,5.0,4.91,0.0
2018,6,17,19,45,15.5,2.5,4.65,12.7,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.55,11.65,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.25,10.95,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,6,18,4,45,5.0,3.0,2.55,9.3,3.0,0.0,0.0
2018,6,18,5,0,10.0,6.0,2.8,9.6,6.0,5.9,0.0
2018,6,18,5,15,5.0,12.0,2.9,10.15,12.0,11.67,3.11
2018,6,18,5,30,0.0,18.0,3.0,10.7,18.0,17.36,8.86
2018,6,18,5,45,0.0,28.0,3.1,11.25,28.0,27.02,17.42
2018,6,18,6,0,0.0,38.0,3.2,11.8,38.0,36.69,25.91
2018,6,18,6,15,0.0,53.0,3.15,12.35,53.0,51.21,38.42
2018,6,18,6,30,0.0,68.0,3.1,12.9,68.0,65.63,50.65
2018,6,18,6,45,9.5,103.5,3.05,13.45,107.5,102.18,81.08
2018,6,18,7,0,19.0,139.0,3.0,14.0,147.0,139.93,112.03
2018,6,18,7,15,80.0,173.5,2.9,14.6,212.5,198.61,159.17
2018,6,18,7,30,141.0,208.0,2.8,15.2,278.0,264.93,212.07
2018,6,18,7,45,346.0,186.5,2.75,15.8,382.0,356.49,285.19
2018,6,18,8,0,551.0,165.0,2.7,16.4,486.0,468.76,373.64
2018,6,18,8,15,691.5,132.0,2.7,17.0,568.0,549.54,436.41
2018,6,18,8,30,832.0,99.0,2.7,17.6,650.0,640.06,505.23
2018,6,18,8,45,846.5,100.5,2.7,18.15,693.0,687.97,539.24
2018,6,18,9,0,861.0,102.0,2.7,18.7,736.0,735.83,570.99
2018,6,18,9,15,868.0,105.5,2.75,19.25,773.0,778.93,599.09
2018,6,18,9,30,875.0,109.0,2.8,19.8,810.0,820.24,625.58
2018,6,18,9,45,879.5,113.0,2.8,20.35,842.0,857.96,648.92
2018,6,18,10,0,884.0,117.0,2.8,20.9,874.0,893.35,670.4
2018,6,18,10,15,890.5,118.0,2.9,21.35,901.0,925.04,690.19
2018,6,18,10,30,897.0,119.0,3.0,21.8,928.0,954.2,708.21
2018,6,18,10,45,902.0,119.0,3.1,22.3,948.0,978.25,722.65
2018,6,18,11,0,907.0,119.0,3.2,22.8,968.0,999.41,735.22
2018,6,18,11,15,910.5,119.0,3.35,23.15,981.5,1016.11,745.71
2018,6,18,11,30,914.0,119.0,3.5,23.5,995.0,1029.68,754.24
2018,6,18,11,45,780.0,211.5,3.6,23.85,962.0,1001.38,735.02
2018,6,18,12,0,646.0,304.0,3.7,24.2,929.0,967.63,711.0
2018,6,18,12,15,657.0,294.5,3.85,24.35,929.5,969.5,713.48
2018,6,18,12,30,668.0,285.0,4.0,24.5,930.0,968.73,713.96
2018,6,18,12,45,661.5,286.0,4.15,24.65,920.0,958.36,707.47
2018,6,18,13,0,655.0,287.0,4.3,24.8,910.0,945.57,699.42
2018,6,18,13,15,672.5,271.0,4.4,24.75,901.0,936.81,695.27
2018,6,18,13,30,690.0,255.0,4.5,24.7,892.0,925.01,688.82
2018,6,18,13,45,788.0,189.0,4.6,24.65,899.5,931.57,694.87
2018,6,18,14,0,886.0,123.0,4.7,24.6,907.0,930.57,695.78
2018,6,18,14,15,893.5,113.0,4.75,24.4,881.5,902.77,678.51
2018,6,18,14,30,901.0,103.0,4.8,24.2,856.0,871.69,659.02
2018,6,18,14,45,879.0,108.5,4.9,23.95,817.5,829.07,631.68
2018,6,18,15,0,857.0,114.0,5.0,23.7,779.0,785.41,603.21
2018,6,18,15,15,859.5,105.0,5.0,23.7,742.5,744.63,575.35
2018,6,18,15,30,862.0,96.0,5.0,23.7,706.0,701.45,545.46
2018,6,18,15,45,849.0,93.5,5.05,23.0,662.0,652.42,511.34
2018,6,18,16,0,836.0,91.0,5.1,22.3,618.0,602.69,474.71
2018,6,18,16,15,819.0,87.5,5.1,21.8,570.5,549.33,433.63
2018,6,18,16,30,802.0,84.0,5.1,21.3,523.0,495.82,391.18
2018,6,18,16,45,779.5,80.0,5.1,20.75,473.5,439.75,345.48
2018,6,18,17,0,757.0,76.0,5.1,20.2,424.0,384.96,299.39
2018,6,18,17,15,725.5,72.5,5.05,19.55,374.0,329.02,251.28
2018,6,18,17,30,694.0,69.0,5.0,18.9,324.0,275.83,204.42
2018,6,18,17,45,650.5,64.0,4.95,18.2,274.5,219.96,155.42
2018,6,18,18,0,607.0,59.0,4.9,17.5,225.0,169.73,111.68
2018,6,18,18,15,542.5,52.5,4.7,16.75,178.5,119.97,71.35
2018,6,18,18,30,478.0,46.0,4.5,16.0,132.0,77.4,40.92
2018,6,18,18,45,379.0,38.0,4.3,15.3,93.0,39.85,20.79
2018,6,18,19,0,280.0,30.0,4.1,14.6,54.0,24.0,13.38
2018,6,18,19,15,158.5,18.0,4.0,14.15,30.0,17.69,0.0
2018,6,18,19,30,37.0,6.0,3.9,13.7,6.0,5.9,0.0
2018,6,18,19,45,18.5,3.0,3.8,13.2,3.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.95,9.05,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,6,19,4,45,25.5,6.5,2.85,9.5,7.5,0.0,0.0
2018,6,19,5,0,51.0,13.0,2.9,9.7,15.0,12.78,0.0
2018,6,19,5,15,133.5,27.0,2.95,10.05,41.5,21.03,10.06
2018,6,19,5,30,216.0,41.0,3.0,10.4,68.0,35.24,21.68
2018,6,19,5,45,383.0,45.5,3.0,10.8,118.5,64.7,35.7
2018,6,19,6,0,550.0,50.0,3.0,11.2,169.0,111.95,65.82
2018,6,19,6,15,604.0,55.5,3.0,11.55,217.0,158.55,104.1
2018,6,19,6,30,658.0,61.0,3.0,11.9,265.0,212.31,151.06
2018,6,19,6,45,696.0,65.0,3.0,12.25,315.5,264.31,198.11
2018,6,19,7,0,734.0,69.0,3.0,12.6,366.0,320.06,248.06
2018,6,19,7,15,744.5,76.5,3.0,12.95,412.0,371.89,294.31
2018,6,19,7,30,755.0,84.0,3.0,13.3,458.0,424.07,339.42
2018,6,19,7,45,794.5,82.5,3.0,13.7,512.0,481.9,387.5
2018,6,19,8,0,834.0,81.0,3.0,14.1,566.0,542.52,436.37
2018,6,19,8,15,851.0,82.5,3.0,14.75,612.5,594.78,476.89
2018,6,19,8,30,868.0,84.0,3.0,15.4,659.0,646.98,516.1
2018,6,19,8,45,881.5,86.0,3.0,16.05,702.5,696.95,551.45
2018,6,19,9,0,895.0,88.0,3.0,16.7,746.0,746.02,584.18
2018,6,19,9,15,907.0,88.5,3.0,17.45,785.5,791.28,613.33
2018,6,19,9,30,919.0,89.0,3.0,18.2,825.0,835.03,640.91
2018,6,19,9,45,928.5,89.0,3.0,18.95,858.5,874.41,664.99
2018,6,19,10,0,938.0,89.0,3.0,19.7,892.0,911.66,687.28
2018,6,19,10,15,943.5,89.5,3.05,20.3,919.0,943.48,706.38
2018,6,19,10,30,949.0,90.0,3.1,20.9,946.0,972.55,723.55
2018,6,19,10,45,953.0,90.5,3.15,21.5,966.5,997.32,737.77
2018,6,19,11,0,957.0,91.0,3.2,22.1,987.0,1019.0,749.95
2018,6,19,11,15,959.5,91.0,3.25,22.5,1000.0,1035.5,759.34
2018,6,19,11,30,962.0,91.0,3.3,22.9,1013.0,1048.69,766.66
2018,6,19,11,45,964.0,91.5,3.4,23.35,1020.0,1058.5,772.16
2018,6,19,12,0,966.0,92.0,3.5,23.8,1027.0,1064.88,775.53
2018,6,19,12,15,962.5,94.0,3.55,24.0,1024.5,1063.8,774.56
2018,6,19,12,30,959.0,96.0,3.6,24.2,1022.0,1059.27,771.51
2018,6,19,12,45,952.5,100.0,3.7,24.45,1012.5,1050.39,765.99
2018,6,19,13,0,946.0,104.0,3.8,24.7,1003.0,1038.21,758.42
2018,6,19,13,15,944.0,103.0,3.95,24.75,987.5,1022.11,749.27
2018,6,19,13,30,942.0,102.0,4.1,24.8,972.0,1002.78,737.98
2018,6,19,13,45,939.0,100.5,4.2,24.85,950.0,978.87,723.31
2018,6,19,14,0,936.0,99.0,4.3,24.9,928.0,951.95,706.6
2018,6,19,14,15,930.0,98.0,4.4,24.7,898.5,920.02,687.08
2018,6,19,14,30,924.0,97.0,4.5,24.5,869.0,885.53,665.65
2018,6,19,14,45,915.5,95.5,4.65,24.3,833.5,846.11,641.15
2018,6,19,15,0,907.0,94.0,4.8,24.1,798.0,804.66,614.78
2018,6,19,15,15,896.5,92.0,4.8,24.1,757.5,759.4,584.0
2018,6,19,15,30,886.0,90.0,4.8,24.1,717.0,712.71,551.86
2018,6,19,15,45,872.5,88.0,4.9,23.3,672.5,662.85,518.16
2018,6,19,16,0,859.0,86.0,5.0,22.5,628.0,612.28,481.42
2018,6,19,16,15,842.5,83.0,5.05,21.8,580.5,558.58,440.67
2018,6,19,16,30,826.0,80.0,5.1,21.1,533.0,504.71,398.38
2018,6,19,16,45,803.0,77.0,5.1,20.45,483.0,448.2,352.42
2018,6,19,17,0,780.0,74.0,5.1,19.8,433.0,392.99,306.01
2018,6,19,17,15,749.5,70.0,5.1,18.85,382.0,335.69,257.0
2018,6,19,17,30,719.0,66.0,5.1,17.9,331.0,281.01,208.92
2018,6,19,17,45,676.5,61.5,5.05,16.95,281.0,225.75,160.16
2018,6,19,18,0,634.0,57.0,5.0,16.0,231.0,173.53,114.46
2018,6,19,18,15,570.5,51.5,4.9,15.2,184.0,123.32,73.37
2018,6,19,18,30,507.0,46.0,4.8,14.4,137.0,80.17,42.32
2018,6,19,18,45,407.5,38.0,4.65,13.55,97.0,40.93,21.17
2018,6,19,19,0,308.0,30.0,4.5,12.7,57.0,23.95,13.55
2018,6,19,19,15,175.5,18.0,4.45,12.3,31.5,14.68,0.0
2018,6,19,19,30,43.0,6.0,4.4,11.9,6.0,5.9,0.0
2018,6,19,19,45,21.5,3.0,4.35,11.45,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.15,10.35,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.05,9.95,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.9,9.65,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.75,9.15,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.7,8.95,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.65,8.8,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.6,8.65,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.5,8.35,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.45,8.25,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.35,8.1,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.3,7.95,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.15,7.75,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.25,7.9,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,6,20,4,45,78.0,8.0,3.55,8.3,10.5,0.0,0.0
2018,6,20,5,0,156.0,16.0,3.7,8.5,21.0,15.73,0.0
2018,6,20,5,15,291.0,25.5,3.75,9.0,54.0,20.15,9.36
2018,6,20,5,30,426.0,35.0,3.8,9.5,87.0,32.68,17.81
2018,6,20,5,45,509.0,41.0,3.9,10.0,131.0,68.6,34.7
2018,6,20,6,0,592.0,47.0,4.0,10.5,175.0,115.34,67.07
2018,6,20,6,15,645.5,52.0,4.05,11.1,224.5,163.44,106.72
2018,6,20,6,30,699.0,57.0,4.1,11.7,274.0,217.42,154.19
2018,6,20,6,45,736.5,61.0,4.1,12.25,325.5,271.49,203.34
2018,6,20,7,0,774.0,65.0,4.1,12.8,377.0,329.22,255.28
2018,6,20,7,15,801.0,68.0,4.1,13.4,428.5,385.22,304.95
2018,6,20,7,30,828.0,71.0,4.1,14.0,480.0,443.84,355.31
2018,6,20,7,45,849.0,73.5,4.1,14.6,530.5,499.86,402.1
2018,6,20,8,0,870.0,76.0,4.1,15.2,581.0,556.69,447.99
2018,6,20,8,15,886.0,77.5,4.1,15.8,628.5,610.08,489.78
2018,6,20,8,30,902.0,79.0,4.1,16.4,676.0,663.24,530.09
2018,6,20,8,45,914.0,80.5,4.05,17.0,719.5,713.18,565.33
2018,6,20,9,0,926.0,82.0,4.0,17.6,763.0,762.03,598.03
2018,6,20,9,15,929.0,87.0,4.0,18.2,800.5,806.18,626.95
2018,6,20,9,30,932.0,92.0,4.0,18.8,838.0,848.1,653.85
2018,6,20,9,45,931.0,99.0,4.0,19.35,870.0,886.27,677.88
2018,6,20,10,0,930.0,106.0,4.0,19.9,902.0,921.6,699.68
2018,6,20,10,15,937.0,106.5,4.1,20.3,930.0,954.59,720.64
2018,6,20,10,30,944.0,107.0,4.2,20.7,958.0,984.93,739.71
2018,6,20,10,45,949.0,107.0,4.3,21.1,979.0,1010.07,755.21
2018,6,20,11,0,954.0,107.0,4.4,21.5,1000.0,1032.18,768.7
2018,6,20,11,15,957.0,107.0,4.5,21.7,1013.5,1049.17,779.52
2018,6,20,11,30,960.0,107.0,4.6,21.9,1027.0,1062.87,788.49
2018,6,20,11,45,962.5,107.0,4.75,22.05,1034.0,1072.7,795.65
2018,6,20,12,0,965.0,107.0,4.9,22.2,1041.0,1079.1,800.65
2018,6,20,12,15,966.0,106.0,5.0,22.2,1040.0,1079.53,801.79
2018,6,20,12,30,967.0,105.0,5.1,22.2,1039.0,1076.49,800.75
2018,6,20,12,45,966.5,104.0,5.2,22.2,1030.5,1068.47,796.48
2018,6,20,13,0,966.0,103.0,5.3,22.2,1022.0,1057.01,789.98
2018,6,20,13,15,963.0,103.0,5.35,22.05,1006.0,1040.73,780.35
2018,6,20,13,30,960.0,103.0,5.4,21.9,990.0,1021.19,768.55
2018,6,20,13,45,956.0,101.5,5.5,21.7,966.5,996.01,753.39
2018,6,20,14,0,952.0,100.0,5.6,21.5,943.0,967.82,736.05
2018,6,20,14,15,946.5,98.5,5.6,21.2,913.5,935.43,715.32
2018,6,20,14,30,941.0,97.0,5.6,20.9,884.0,900.4,692.59
2018,6,20,14,45,933.5,95.5,5.6,20.6,848.5,861.26,666.75
2018,6,20,15,0,926.0,94.0,5.6,20.3,813.0,819.97,639.12
2018,6,20,15,15,915.5,92.0,5.6,20.3,772.0,774.01,607.04
2018,6,20,15,30,905.0,90.0,5.6,20.3,731.0,726.56,573.55
2018,6,20,15,45,892.0,88.0,5.55,19.55,686.0,676.21,538.14
2018,6,20,16,0,879.0,86.0,5.5,18.8,641.0,625.08,499.62
2018,6,20,16,15,863.5,83.0,5.45,18.25,593.0,571.0,457.3
2018,6,20,16,30,848.0,80.0,5.4,17.7,545.0,516.87,413.65
2018,6,20,16,45,826.5,76.5,5.3,17.15,494.5,459.18,365.76
2018,6,20,17,0,805.0,73.0,5.2,16.6,444.0,402.86,317.54
2018,6,20,17,15,775.0,69.0,5.1,15.95,392.0,344.39,266.49
2018,6,20,17,30,745.0,65.0,5.0,15.3,340.0,288.47,216.46
2018,6,20,17,45,703.0,60.5,4.9,14.7,289.0,231.89,165.75
2018,6,20,18,0,661.0,56.0,4.8,14.1,238.0,179.65,119.33
2018,6,20,18,15,598.0,50.5,4.6,13.45,190.0,126.62,75.43
2018,6,20,18,30,535.0,45.0,4.4,12.8,142.0,81.94,42.91
2018,6,20,18,45,435.5,37.0,4.25,12.2,100.5,41.08,20.73
2018,6,20,19,0,336.0,29.0,4.1,11.6,59.0,22.89,12.85
2018,6,20,19,15,193.0,17.5,4.05,11.15,32.5,14.13,0.0
2018,6,20,19,30,50.0,6.0,4.0,10.7,6.0,5.9,0.0
2018,6,20,19,45,25.0,3.0,4.0,10.3,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.85,8.75,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.8,8.55,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.75,8.4,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.65,8.25,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.6,8.15,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,7.8,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.35,7.65,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.25,7.55,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,6.95,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,7.15,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,6,21,4,45,78.5,8.0,3.0,7.7,10.5,0.0,0.0
2018,6,21,5,0,157.0,16.0,3.2,8.0,21.0,15.73,0.0
2018,6,21,5,15,295.0,25.5,3.25,8.5,54.5,20.2,9.31
2018,6,21,5,30,433.0,35.0,3.3,9.0,88.0,32.42,17.81
2018,6,21,5,45,517.5,42.0,3.35,9.55,133.0,69.68,35.49
2018,6,21,6,0,602.0,49.0,3.4,10.1,178.0,116.43,67.64
2018,6,21,6,15,655.5,53.5,3.4,10.7,227.5,166.14,108.61
2018,6,21,6,30,709.0,58.0,3.4,11.3,277.0,220.15,156.06
2018,6,21,6,45,746.0,62.0,3.35,11.9,329.0,274.6,205.45
2018,6,21,7,0,783.0,66.0,3.3,12.5,381.0,332.67,257.49
2018,6,21,7,15,809.5,68.5,3.25,13.15,432.5,388.45,306.73
2018,6,21,7,30,836.0,71.0,3.2,13.8,484.0,446.8,356.5
2018,6,21,7,45,856.0,74.0,3.2,14.45,534.5,503.22,403.21
2018,6,21,8,0,876.0,77.0,3.2,15.1,585.0,560.37,448.85
2018,6,21,8,15,891.5,79.0,3.15,15.8,632.5,614.26,490.23
2018,6,21,8,30,907.0,81.0,3.1,16.5,680.0,667.89,529.96
2018,6,21,8,45,919.0,82.5,3.05,17.15,724.0,718.08,564.74
2018,6,21,9,0,931.0,84.0,3.0,17.8,768.0,767.16,596.83
2018,6,21,9,15,940.5,85.0,3.0,18.45,807.0,812.47,625.87
2018,6,21,9,30,950.0,86.0,3.0,19.1,846.0,856.0,653.19
2018,6,21,9,45,958.0,86.5,2.95,19.75,880.0,895.76,677.13
2018,6,21,10,0,966.0,87.0,2.9,20.4,914.0,933.2,699.12
2018,6,21,10,15,972.0,88.5,2.9,21.0,942.5,967.36,719.13
2018,6,21,10,30,978.0,90.0,2.9,21.6,971.0,998.72,737.09
2018,6,21,10,45,982.0,90.0,2.9,22.2,991.5,1023.69,750.73
2018,6,21,11,0,986.0,90.0,2.9,22.8,1012.0,1045.48,762.3
2018,6,21,11,15,988.5,90.5,2.95,23.2,1026.0,1063.03,772.21
2018,6,21,11,30,991.0,91.0,3.0,23.6,1040.0,1077.15,780.0
2018,6,21,11,45,992.0,91.0,3.1,24.0,1046.0,1085.78,784.86
2018,6,21,12,0,993.0,91.0,3.2,24.4,1052.0,1090.85,787.58
2018,6,21,12,15,988.5,94.0,3.35,24.65,1049.5,1089.91,787.48
2018,6,21,12,30,984.0,97.0,3.5,24.9,1047.0,1085.42,785.22
2018,6,21,12,45,977.0,100.5,3.6,25.15,1037.0,1075.46,779.11
2018,6,21,13,0,970.0,104.0,3.7,25.4,1027.0,1062.13,770.92
2018,6,21,13,15,967.5,103.0,3.85,25.45,1010.5,1045.31,761.49
2018,6,21,13,30,965.0,102.0,4.0,25.5,994.0,1025.19,749.89
2018,6,21,13,45,961.0,101.5,4.15,25.5,971.5,1000.98,735.68
2018,6,21,14,0,957.0,101.0,4.3,25.5,949.0,973.73,719.35
2018,6,21,14,15,951.0,99.0,4.35,25.35,918.5,940.29,698.64
2018,6,21,14,30,945.0,97.0,4.4,25.2,888.0,904.23,676.0
2018,6,21,14,45,937.5,95.5,4.5,25.0,852.5,864.99,651.31
2018,6,21,15,0,930.0,94.0,4.6,24.8,817.0,823.59,625.08
2018,6,21,15,15,919.5,92.5,4.6,24.8,776.0,778.01,594.44
2018,6,21,15,30,909.0,91.0,4.6,24.8,735.0,730.92,562.41
2018,6,21,15,45,896.0,89.0,4.6,24.2,690.0,680.42,528.0
2018,6,21,16,0,883.0,87.0,4.6,23.6,645.0,629.12,490.51
2018,6,21,16,15,865.5,84.0,4.6,23.1,596.0,573.73,448.58
2018,6,21,16,30,848.0,81.0,4.6,22.6,547.0,518.48,405.41
2018,6,21,16,45,825.0,78.0,4.6,22.1,496.0,460.61,358.8
2018,6,21,17,0,802.0,75.0,4.6,21.6,445.0,404.24,311.87
2018,6,21,17,15,771.0,71.5,4.55,20.8,393.0,346.04,262.5
2018,6,21,17,30,740.0,68.0,4.5,20.0,341.0,290.5,214.09
2018,6,21,17,45,696.5,63.0,4.45,19.2,289.5,233.29,164.16
2018,6,21,18,0,653.0,58.0,4.4,18.4,238.0,179.2,117.29
2018,6,21,18,15,587.0,52.5,4.2,17.45,189.5,127.48,75.42
2018,6,21,18,30,521.0,47.0,4.0,16.5,141.0,83.12,43.7
2018,6,21,18,45,417.5,38.5,3.85,15.55,99.5,42.37,21.63
2018,6,21,19,0,314.0,30.0,3.7,14.6,58.0,23.85,13.48
2018,6,21,19,15,178.5,18.0,3.65,14.1,32.0,14.6,0.0
2018,6,21,19,30,43.0,6.0,3.6,13.6,6.0,5.9,0.0
2018,6,21,19,45,21.5,3.0,3.55,13.05,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,6,22,4,45,65.5,8.0,1.95,8.7,10.0,0.0,0.0
2018,6,22,5,0,131.0,16.0,2.1,9.1,20.0,15.73,0.0
2018,6,22,5,15,264.0,26.0,2.2,9.75,52.0,20.74,9.52
2018,6,22,5,30,397.0,36.0,2.3,10.4,84.0,32.61,18.39
2018,6,22,5,45,484.0,43.5,2.4,11.05,128.5,68.45,35.52
2018,6,22,6,0,571.0,51.0,2.5,11.7,173.0,114.06,66.56
2018,6,22,6,15,627.5,56.5,2.4,12.5,223.0,162.13,105.51
2018,6,22,6,30,684.0,62.0,2.3,13.3,273.0,217.69,153.31
2018,6,22,6,45,722.5,66.0,2.2,14.15,324.5,271.19,200.79
2018,6,22,7,0,761.0,70.0,2.1,15.0,376.0,328.48,250.86
2018,6,22,7,15,789.5,73.5,2.0,16.1,428.0,384.89,298.83
2018,6,22,7,30,818.0,77.0,1.9,17.2,480.0,443.48,346.7
2018,6,22,7,45,839.0,80.0,1.8,18.35,530.5,499.76,390.76
2018,6,22,8,0,860.0,83.0,1.7,19.5,581.0,556.97,433.49
2018,6,22,8,15,875.5,85.5,1.7,20.55,628.5,610.64,472.45
2018,6,22,8,30,891.0,88.0,1.7,21.6,676.0,664.07,509.72
2018,6,22,8,45,903.5,89.5,1.7,22.65,719.5,713.93,542.3
2018,6,22,9,0,916.0,91.0,1.7,23.7,763.0,762.78,571.96
2018,6,22,9,15,924.0,93.5,1.75,24.7,802.0,807.91,598.96
2018,6,22,9,30,932.0,96.0,1.8,25.7,841.0,851.2,624.24
2018,6,22,9,45,937.5,98.0,1.8,26.65,874.0,889.82,645.63
2018,6,22,10,0,943.0,100.0,1.8,27.6,907.0,926.02,665.12
2018,6,22,10,15,949.0,101.5,1.85,28.45,935.0,959.58,683.47
2018,6,22,10,30,955.0,103.0,1.9,29.3,963.0,990.4,699.93
2018,6,22,10,45,959.5,103.5,1.95,30.15,984.0,1015.9,712.96
2018,6,22,11,0,964.0,104.0,2.0,31.0,1005.0,1038.32,724.06
2018,6,22,11,15,966.5,104.0,2.1,31.35,1018.5,1055.07,733.8
2018,6,22,11,30,969.0,104.0,2.2,31.7,1032.0,1068.48,741.61
2018,6,22,11,45,970.5,104.0,2.25,32.1,1038.5,1077.48,746.09
2018,6,22,12,0,972.0,104.0,2.3,32.5,1045.0,1083.02,748.6
2018,6,22,12,15,970.5,104.5,2.45,32.65,1043.0,1082.57,749.52
2018,6,22,12,30,969.0,105.0,2.6,32.8,1041.0,1078.63,748.39
2018,6,22,12,45,965.5,106.0,2.75,32.9,1031.5,1069.75,744.43
2018,6,22,13,0,962.0,107.0,2.9,33.0,1022.0,1057.48,738.39
2018,6,22,13,15,958.5,106.5,3.1,32.95,1005.5,1040.36,730.21
2018,6,22,13,30,955.0,106.0,3.3,32.9,989.0,1020.0,719.88
2018,6,22,13,45,949.5,105.0,3.45,32.85,965.0,994.13,705.54
2018,6,22,14,0,944.0,104.0,3.6,32.8,941.0,965.33,689.2
2018,6,22,14,15,937.0,103.0,3.7,32.55,911.0,932.43,670.27
2018,6,22,14,30,930.0,102.0,3.8,32.3,881.0,896.99,649.46
2018,6,22,14,45,921.5,100.5,3.95,32.1,845.0,857.47,625.76
2018,6,22,15,0,913.0,99.0,4.1,31.9,809.0,815.89,600.3
2018,6,22,15,15,902.0,97.0,4.1,31.9,768.0,770.11,570.51
2018,6,22,15,30,891.0,95.0,4.1,31.9,727.0,722.9,539.41
2018,6,22,15,45,876.5,92.5,4.25,31.05,681.5,671.71,506.39
2018,6,22,16,0,862.0,90.0,4.4,30.2,636.0,619.88,470.48
2018,6,22,16,15,843.0,88.0,4.45,29.6,587.5,565.72,430.84
2018,6,22,16,30,824.0,86.0,4.5,29.0,539.0,511.53,389.86
2018,6,22,16,45,800.5,82.0,4.5,28.35,488.0,453.87,344.93
2018,6,22,17,0,777.0,78.0,4.5,27.7,437.0,397.55,299.54
2018,6,22,17,15,744.5,74.5,4.45,26.7,385.5,340.12,252.33
