Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,11,0,468.0,353.0,3.6,26.9,786.0,817.49,600.8
2018,7,12,11,15,565.5,307.5,3.6,27.2,838.5,874.85,641.28
2018,7,12,11,30,663.0,262.0,3.6,27.5,891.0,933.65,681.89
2018,7,12,11,45,711.0,232.0,3.6,27.8,911.0,957.21,695.92
2018,7,12,12,0,759.0,202.0,3.6,28.1,931.0,974.38,705.99
2018,7,12,12,15,713.0,227.0,3.65,28.45,911.5,959.02,695.12
2018,7,12,12,30,667.0,252.0,3.7,28.8,892.0,936.8,680.08
2018,7,12,12,45,728.0,212.0,3.75,29.1,905.5,952.48,690.17
2018,7,12,13,0,789.0,172.0,3.8,29.4,919.0,961.15,695.45
2018,7,12,13,15,725.0,209.5,3.9,29.45,887.5,929.79,675.62
2018,7,12,13,30,661.0,247.0,4.0,29.5,856.0,894.13,653.07
2018,7,12,13,45,722.0,205.5,4.1,29.5,856.0,895.08,655.0
2018,7,12,14,0,783.0,164.0,4.2,29.5,856.0,888.45,651.72
2018,7,12,14,15,809.0,141.5,4.25,29.05,836.0,867.17,639.61
2018,7,12,14,30,835.0,119.0,4.3,28.6,816.0,838.81,622.71
2018,7,12,14,45,827.5,116.0,4.35,28.15,783.0,801.96,599.83
2018,7,12,15,0,820.0,113.0,4.4,27.7,750.0,763.18,575.35
2018,7,12,15,15,808.0,111.0,4.4,27.7,711.5,722.04,547.73
2018,7,12,15,30,796.0,109.0,4.4,27.7,673.0,677.66,517.52
2018,7,12,15,45,781.5,106.5,4.55,26.45,630.5,630.17,486.17
2018,7,12,16,0,767.0,104.0,4.7,25.2,588.0,582.2,452.9
2018,7,12,16,15,738.5,103.5,4.75,24.35,540.0,528.02,412.57
2018,7,12,16,30,710.0,103.0,4.8,23.5,492.0,474.7,371.6
2018,7,12,16,45,696.5,95.5,4.85,22.65,447.0,423.47,330.98
2018,7,12,17,0,683.0,88.0,4.9,21.8,402.0,372.69,289.22
2018,7,12,17,15,648.0,83.5,4.85,21.0,353.0,317.73,242.89
2018,7,12,17,30,613.0,79.0,4.8,20.2,304.0,265.94,198.15
2018,7,12,17,45,561.0,73.0,4.8,19.35,255.0,211.8,151.65
2018,7,12,18,0,509.0,67.0,4.8,18.5,206.0,163.18,110.17
2018,7,12,18,15,439.5,59.5,4.65,18.0,161.5,116.37,72.47
2018,7,12,18,30,370.0,52.0,4.5,17.5,117.0,77.42,44.31
2018,7,12,18,45,277.5,40.5,4.35,17.0,80.5,41.31,22.69
2018,7,12,19,0,185.0,29.0,4.2,16.5,44.0,22.56,11.72
2018,7,12,19,15,102.0,16.5,4.05,16.3,24.0,16.22,0.0
2018,7,12,19,30,19.0,4.0,3.9,16.1,4.0,3.93,0.0
2018,7,12,19,45,9.5,2.0,3.8,15.95,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.35,15.65,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,13,4,45,2.5,1.5,3.2,13.35,1.5,0.0,0.0
2018,7,13,5,0,5.0,3.0,3.2,13.4,3.0,2.95,0.0
2018,7,13,5,15,2.5,11.0,3.2,13.75,11.0,10.61,0.0
2018,7,13,5,30,0.0,19.0,3.2,14.1,19.0,18.34,9.28
2018,7,13,5,45,0.0,34.0,3.25,14.45,34.0,32.76,21.61
2018,7,13,6,0,0.0,49.0,3.3,14.8,49.0,46.99,34.04
2018,7,13,6,15,1.0,57.0,3.3,15.25,57.5,55.02,41.03
2018,7,13,6,30,2.0,65.0,3.3,15.7,66.0,63.09,47.86
2018,7,13,6,45,69.5,97.0,3.3,16.1,123.0,111.3,86.13
2018,7,13,7,0,137.0,129.0,3.3,16.5,180.0,167.72,131.58
2018,7,13,7,15,89.0,135.0,3.25,17.1,170.0,164.02,129.55
2018,7,13,7,30,41.0,141.0,3.2,17.7,160.0,154.02,121.54
2018,7,13,7,45,26.5,152.0,3.2,18.3,165.0,160.28,126.13
2018,7,13,8,0,12.0,163.0,3.2,18.9,170.0,164.04,128.4
2018,7,13,8,15,6.5,131.5,3.25,19.55,135.5,131.07,101.26
2018,7,13,8,30,1.0,100.0,3.3,20.2,101.0,97.43,73.66
2018,7,13,8,45,44.5,185.0,3.35,20.85,217.0,211.08,164.49
2018,7,13,9,0,88.0,270.0,3.4,21.5,333.0,328.38,254.89
2018,7,13,9,15,120.0,318.0,3.45,22.2,409.0,407.96,313.99
2018,7,13,9,30,152.0,366.0,3.5,22.9,485.0,486.83,371.21
2018,7,13,9,45,182.0,379.0,3.55,23.6,527.5,531.11,402.48
2018,7,13,10,0,212.0,392.0,3.6,24.3,570.0,576.89,434.49
2018,7,13,10,15,379.0,332.0,3.65,24.9,663.0,681.7,512.57
2018,7,13,10,30,546.0,272.0,3.7,25.5,756.0,786.57,588.42
2018,7,13,10,45,698.5,202.5,3.8,26.1,837.5,873.16,648.23
2018,7,13,11,0,851.0,133.0,3.9,26.7,919.0,955.12,700.95
2018,7,13,11,15,855.5,132.5,3.95,27.1,933.0,972.55,710.57
2018,7,13,11,30,860.0,132.0,4.0,27.5,947.0,987.05,718.78
2018,7,13,11,45,839.5,147.0,4.05,27.9,947.5,989.15,718.94
2018,7,13,12,0,819.0,162.0,4.1,28.3,948.0,993.99,721.09
2018,7,13,12,15,809.5,166.0,4.15,28.5,942.5,989.8,717.98
2018,7,13,12,30,800.0,170.0,4.2,28.7,937.0,982.57,713.06
2018,7,13,12,45,782.5,178.0,4.2,28.9,923.0,968.52,703.49
2018,7,13,13,0,765.0,186.0,4.2,29.1,909.0,951.78,692.29
2018,7,13,13,15,816.5,154.0,4.2,29.2,915.0,959.08,697.31
2018,7,13,13,30,868.0,122.0,4.2,29.3,921.0,957.36,696.34
2018,7,13,13,45,871.5,115.5,4.2,29.35,901.5,936.62,683.12
2018,7,13,14,0,875.0,109.0,4.2,29.4,882.0,912.73,667.95
2018,7,13,14,15,869.5,107.0,4.25,29.25,854.0,882.37,649.21
2018,7,13,14,30,864.0,105.0,4.3,29.1,826.0,849.53,628.7
2018,7,13,14,45,856.0,103.0,4.3,29.0,792.5,812.32,604.71
2018,7,13,15,0,848.0,101.0,4.3,28.9,759.0,773.14,579.17
2018,7,13,15,15,836.5,99.5,4.3,28.9,720.5,730.07,550.45
2018,7,13,15,30,825.0,98.0,4.3,28.9,682.0,685.72,520.52
2018,7,13,15,45,811.5,95.0,4.4,28.25,638.5,637.47,488.07
2018,7,13,16,0,798.0,92.0,4.5,27.6,595.0,589.14,453.53
2018,7,13,16,15,780.0,89.0,4.55,27.05,549.0,536.99,414.8
2018,7,13,16,30,762.0,86.0,4.6,26.5,503.0,485.14,375.01
2018,7,13,16,45,738.5,82.0,4.65,26.0,454.5,430.26,331.55
2018,7,13,17,0,715.0,78.0,4.7,25.5,406.0,376.77,287.8
2018,7,13,17,15,682.5,74.0,4.75,24.6,357.0,321.67,242.02
2018,7,13,17,30,650.0,70.0,4.8,23.7,308.0,268.38,196.57
2018,7,13,17,45,605.5,65.0,4.85,22.85,260.0,215.11,150.86
2018,7,13,18,0,561.0,60.0,4.9,22.0,212.0,166.48,109.31
2018,7,13,18,15,497.0,53.0,4.9,21.1,167.0,118.04,70.49
2018,7,13,18,30,433.0,46.0,4.9,20.2,122.0,76.8,40.91
2018,7,13,18,45,337.5,37.0,4.85,19.25,85.0,40.02,20.34
2018,7,13,19,0,242.0,28.0,4.8,18.3,48.0,22.3,11.25
2018,7,13,19,15,136.0,16.0,4.75,17.75,26.0,15.73,0.0
2018,7,13,19,30,30.0,4.0,4.7,17.2,4.0,3.93,0.0
2018,7,13,19,45,15.0,2.0,4.65,16.65,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.55,15.9,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.45,15.45,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.35,15.1,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,4.05,14.4,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,7,14,4,45,19.5,3.0,3.95,12.25,3.0,0.0,0.0
2018,7,14,5,0,39.0,6.0,4.0,12.3,6.0,5.9,0.0
2018,7,14,5,15,158.5,17.5,4.05,12.75,30.0,14.08,0.0
2018,7,14,5,30,278.0,29.0,4.1,13.2,54.0,22.77,12.79
2018,7,14,5,45,372.0,37.5,4.2,13.65,93.0,45.37,22.98
2018,7,14,6,0,466.0,46.0,4.3,14.1,132.0,84.41,46.44
2018,7,14,6,15,528.5,52.5,4.3,14.7,178.0,127.44,79.03
2018,7,14,6,30,591.0,59.0,4.3,15.3,224.0,177.46,120.85
2018,7,14,6,45,634.5,63.5,4.3,15.85,273.0,227.4,165.08
2018,7,14,7,0,678.0,68.0,4.3,16.4,322.0,282.81,214.15
2018,7,14,7,15,709.0,72.0,4.3,17.15,371.5,336.22,261.12
2018,7,14,7,30,740.0,76.0,4.3,17.9,421.0,392.27,309.04
2018,7,14,7,45,763.5,78.5,4.3,18.6,469.5,445.6,353.56
2018,7,14,8,0,787.0,81.0,4.3,19.3,518.0,500.22,397.66
2018,7,14,8,15,805.0,83.5,4.3,19.95,564.5,552.44,438.57
2018,7,14,8,30,823.0,86.0,4.3,20.6,611.0,604.84,478.32
2018,7,14,8,45,836.5,89.0,4.35,21.25,654.5,654.66,515.11
2018,7,14,9,0,850.0,92.0,4.4,21.9,698.0,703.74,548.68
2018,7,14,9,15,861.0,93.0,4.45,22.5,736.5,747.93,578.07
2018,7,14,9,30,872.0,94.0,4.5,23.1,775.0,790.68,606.04
2018,7,14,9,45,880.0,95.5,4.6,23.65,808.5,829.82,631.54
2018,7,14,10,0,888.0,97.0,4.7,24.2,842.0,866.89,655.38
2018,7,14,10,15,894.5,97.5,4.75,24.65,869.5,899.33,675.79
2018,7,14,10,30,901.0,98.0,4.8,25.1,897.0,929.26,694.37
2018,7,14,10,45,905.5,99.5,4.9,25.55,918.5,955.64,710.85
2018,7,14,11,0,910.0,101.0,5.0,26.0,940.0,979.11,725.35
2018,7,14,11,15,880.5,122.5,5.1,26.15,945.0,986.74,730.14
2018,7,14,11,30,851.0,144.0,5.2,26.3,950.0,990.12,732.28
2018,7,14,11,45,885.5,122.5,5.3,26.4,966.5,1010.37,746.01
2018,7,14,12,0,920.0,101.0,5.4,26.5,983.0,1027.62,757.7
2018,7,14,12,15,747.0,213.5,5.5,26.4,929.5,979.4,726.12
2018,7,14,12,30,574.0,326.0,5.6,26.3,876.0,918.14,682.22
2018,7,14,12,45,685.0,249.0,5.75,26.2,900.0,947.76,707.56
2018,7,14,13,0,796.0,172.0,5.9,26.1,924.0,968.25,722.88
2018,7,14,13,15,852.5,136.5,5.95,25.85,930.5,971.36,726.33
2018,7,14,13,30,909.0,101.0,6.0,25.6,937.0,975.27,730.53
2018,7,14,13,45,905.0,100.0,6.05,25.4,915.5,952.25,716.15
2018,7,14,14,0,901.0,99.0,6.1,25.2,894.0,926.32,699.83
2018,7,14,14,15,811.0,145.5,6.1,24.85,843.5,873.25,664.51
2018,7,14,14,30,721.0,192.0,6.1,24.5,793.0,820.45,629.02
2018,7,14,14,45,787.0,148.0,6.1,24.2,779.0,803.97,619.17
2018,7,14,15,0,853.0,104.0,6.1,23.9,765.0,780.16,603.87
2018,7,14,15,15,852.5,97.0,6.1,23.9,728.5,739.52,575.53
2018,7,14,15,30,852.0,90.0,6.1,23.9,692.0,696.69,545.39
2018,7,14,15,45,838.0,88.0,6.05,22.7,648.5,647.93,512.27
2018,7,14,16,0,824.0,86.0,6.0,21.5,605.0,598.52,476.07
2018,7,14,16,15,806.5,83.0,5.95,20.8,558.0,545.7,435.17
2018,7,14,16,30,789.0,80.0,5.9,20.1,511.0,493.0,393.11
2018,7,14,16,45,766.0,77.0,5.85,19.45,462.5,437.98,347.85
2018,7,14,17,0,743.0,74.0,5.8,18.8,414.0,384.26,302.27
2018,7,14,17,15,712.0,70.0,5.7,18.25,364.5,328.19,253.53
2018,7,14,17,30,681.0,66.0,5.6,17.7,315.0,274.79,206.03
2018,7,14,17,45,638.0,61.0,5.5,17.2,266.0,219.2,156.67
2018,7,14,18,0,595.0,56.0,5.4,16.7,217.0,169.07,112.44
2018,7,14,18,15,531.0,50.5,5.3,16.25,171.5,120.19,72.18
2018,7,14,18,30,467.0,45.0,5.2,15.8,126.0,78.47,41.78
2018,7,14,18,45,369.5,36.0,5.1,15.35,87.5,39.78,20.0
2018,7,14,19,0,272.0,27.0,5.0,14.9,49.0,21.39,10.58
2018,7,14,19,15,153.5,16.5,5.0,14.6,27.0,16.22,0.0
2018,7,14,19,30,35.0,6.0,5.0,14.3,5.0,0.0,0.0
2018,7,14,19,45,17.5,3.0,5.0,14.0,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,5.05,13.05,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,5.05,12.7,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.9,12.45,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.75,12.2,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.35,11.6,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.25,11.45,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,4.15,11.3,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.85,11.05,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,7,15,4,45,24.0,3.0,3.9,10.9,3.0,0.0,0.0
2018,7,15,5,0,48.0,6.0,4.0,11.0,6.0,5.9,0.0
2018,7,15,5,15,185.5,17.5,4.1,11.5,31.5,17.2,0.0
2018,7,15,5,30,323.0,29.0,4.2,12.0,57.0,22.92,12.81
2018,7,15,5,45,421.0,36.5,4.3,12.45,97.5,45.7,22.44
2018,7,15,6,0,519.0,44.0,4.4,12.9,138.0,86.79,46.57
2018,7,15,6,15,582.5,49.0,4.4,13.5,185.5,131.44,80.37
2018,7,15,6,30,646.0,54.0,4.4,14.1,233.0,184.35,124.93
2018,7,15,6,45,689.5,57.5,4.4,14.65,283.5,236.18,171.29
2018,7,15,7,0,733.0,61.0,4.4,15.2,334.0,292.48,221.73
2018,7,15,7,15,763.5,64.5,4.35,15.8,385.5,348.17,271.26
2018,7,15,7,30,794.0,68.0,4.3,16.4,437.0,406.4,321.56
2018,7,15,7,45,817.5,70.5,4.3,17.0,487.5,462.88,369.1
2018,7,15,8,0,841.0,73.0,4.3,17.6,538.0,519.99,415.61
2018,7,15,8,15,858.5,75.0,4.3,18.25,586.0,574.07,458.19
2018,7,15,8,30,876.0,77.0,4.3,18.9,634.0,628.19,499.42
2018,7,15,8,45,890.0,78.5,4.3,19.5,679.0,679.25,536.82
2018,7,15,9,0,904.0,80.0,4.3,20.1,724.0,729.49,570.89
2018,7,15,9,15,911.0,83.5,4.35,20.7,763.5,775.45,601.38
2018,7,15,9,30,918.0,87.0,4.4,21.3,803.0,819.54,630.19
2018,7,15,9,45,922.5,90.0,4.45,21.9,836.5,858.99,655.36
2018,7,15,10,0,927.0,93.0,4.5,22.5,870.0,896.01,678.59
2018,7,15,10,15,934.0,94.5,4.55,22.9,899.5,931.12,700.84
2018,7,15,10,30,941.0,96.0,4.6,23.3,929.0,963.61,721.17
2018,7,15,10,45,946.0,96.5,4.7,23.75,951.0,990.4,737.83
2018,7,15,11,0,951.0,97.0,4.8,24.2,973.0,1014.16,752.48
2018,7,15,11,15,955.0,97.0,4.9,24.4,988.5,1033.28,764.82
2018,7,15,11,30,959.0,97.0,5.0,24.6,1004.0,1049.11,775.07
2018,7,15,11,45,961.5,97.0,5.15,24.8,1012.0,1060.06,782.62
2018,7,15,12,0,964.0,97.0,5.3,25.0,1020.0,1067.55,787.97
2018,7,15,12,15,964.0,97.0,5.4,24.95,1020.0,1069.03,789.83
2018,7,15,12,30,964.0,97.0,5.5,24.9,1020.0,1066.98,789.48
2018,7,15,12,45,962.0,98.0,5.6,24.85,1012.5,1060.45,786.23
2018,7,15,13,0,960.0,99.0,5.7,24.8,1005.0,1050.44,780.74
2018,7,15,13,15,958.0,97.5,5.75,24.6,989.5,1034.46,771.4
2018,7,15,13,30,956.0,96.0,5.8,24.4,974.0,1015.12,759.84
2018,7,15,13,45,952.5,95.0,5.9,24.2,952.5,991.63,745.76
2018,7,15,14,0,949.0,94.0,6.0,24.0,931.0,965.04,729.47
2018,7,15,14,15,943.5,93.0,6.0,23.65,902.0,933.7,709.64
2018,7,15,14,30,938.0,92.0,6.0,23.3,873.0,899.65,687.8
2018,7,15,14,45,931.0,90.0,6.0,22.95,838.0,860.8,662.36
2018,7,15,15,0,924.0,88.0,6.0,22.6,803.0,819.69,635.07
2018,7,15,15,15,913.5,86.5,6.0,22.6,762.5,774.42,603.6
2018,7,15,15,30,903.0,85.0,6.0,22.6,722.0,727.58,570.69
2018,7,15,15,45,890.5,83.0,5.9,21.8,677.5,677.58,536.24
2018,7,15,16,0,878.0,81.0,5.8,21.0,633.0,626.68,498.16
2018,7,15,16,15,861.5,78.0,5.7,20.4,584.5,571.83,455.55
2018,7,15,16,30,845.0,75.0,5.6,19.8,536.0,516.97,411.66
2018,7,15,16,45,822.5,72.5,5.5,19.25,485.5,459.71,364.46
2018,7,15,17,0,800.0,70.0,5.4,18.7,435.0,403.71,316.84
2018,7,15,17,15,769.5,66.0,5.3,18.1,383.0,344.74,265.71
2018,7,15,17,30,739.0,62.0,5.2,17.5,331.0,288.35,215.56
2018,7,15,17,45,696.5,57.5,5.1,16.95,280.0,231.28,164.66
2018,7,15,18,0,654.0,53.0,5.0,16.4,229.0,178.61,118.01
2018,7,15,18,15,589.0,47.5,4.8,15.9,181.0,125.11,73.82
2018,7,15,18,30,524.0,42.0,4.6,15.4,133.0,80.09,41.01
2018,7,15,18,45,420.0,34.5,4.45,14.85,92.5,39.5,19.0
2018,7,15,19,0,316.0,27.0,4.3,14.3,52.0,21.5,10.49
2018,7,15,19,15,179.0,16.5,4.3,14.0,28.5,16.22,0.0
2018,7,15,19,30,42.0,6.0,4.3,13.7,5.0,0.0,0.0
2018,7,15,19,45,21.0,3.0,4.25,13.35,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.95,10.6,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.85,10.45,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.75,10.15,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.65,10.05,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.5,9.95,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,7,16,4,45,26.0,3.0,3.65,10.3,3.0,0.0,0.0
2018,7,16,5,0,52.0,6.0,3.7,10.5,6.0,5.9,0.0
2018,7,16,5,15,199.0,16.5,3.8,11.0,31.5,16.22,0.0
2018,7,16,5,30,346.0,27.0,3.9,11.5,57.0,21.08,11.16
2018,7,16,5,45,446.0,34.5,4.0,12.0,98.5,44.09,20.83
2018,7,16,6,0,546.0,42.0,4.1,12.5,140.0,86.64,45.5
2018,7,16,6,15,609.0,47.5,4.1,13.1,189.0,134.43,81.78
2018,7,16,6,30,672.0,53.0,4.1,13.7,238.0,187.83,126.82
2018,7,16,6,45,713.5,56.5,4.05,14.35,289.0,240.58,174.07
2018,7,16,7,0,755.0,60.0,4.0,15.0,340.0,297.56,225.13
2018,7,16,7,15,784.5,63.5,3.95,15.7,392.0,354.11,275.31
2018,7,16,7,30,814.0,67.0,3.9,16.4,444.0,413.05,326.05
2018,7,16,7,45,836.5,69.0,3.85,17.15,494.5,469.62,373.31
2018,7,16,8,0,859.0,71.0,3.8,17.9,545.0,526.71,419.3
2018,7,16,8,15,875.5,73.5,3.75,18.65,593.5,581.63,461.99
2018,7,16,8,30,892.0,76.0,3.7,19.4,642.0,636.49,503.1
2018,7,16,8,45,905.0,77.0,3.7,20.15,686.5,687.14,539.5
2018,7,16,9,0,918.0,78.0,3.7,20.9,731.0,736.85,572.39
2018,7,16,9,15,927.0,80.0,3.75,21.65,771.0,783.4,602.58
2018,7,16,9,30,936.0,82.0,3.8,22.4,811.0,828.2,631.06
2018,7,16,9,45,943.0,84.0,3.9,23.15,846.0,869.38,656.84
2018,7,16,10,0,950.0,86.0,4.0,23.9,881.0,908.24,680.72
2018,7,16,10,15,955.5,87.0,4.05,24.45,909.5,942.22,701.34
2018,7,16,10,30,961.0,88.0,4.1,25.0,938.0,973.43,719.95
2018,7,16,10,45,965.0,89.0,4.2,25.6,960.0,1000.3,735.73
2018,7,16,11,0,969.0,90.0,4.3,26.2,982.0,1024.04,749.41
2018,7,16,11,15,971.5,91.0,4.4,26.55,997.0,1043.05,760.75
2018,7,16,11,30,974.0,92.0,4.5,26.9,1012.0,1058.67,769.96
2018,7,16,11,45,975.5,91.5,4.55,27.3,1019.0,1068.28,774.89
2018,7,16,12,0,977.0,91.0,4.6,27.7,1026.0,1074.36,777.66
2018,7,16,12,15,975.5,92.0,4.7,27.8,1025.5,1075.41,778.77
2018,7,16,12,30,974.0,93.0,4.8,27.9,1025.0,1072.88,777.81
2018,7,16,12,45,969.5,95.5,4.9,28.0,1016.5,1065.36,773.71
2018,7,16,13,0,965.0,98.0,5.0,28.1,1008.0,1054.37,767.44
2018,7,16,13,15,962.5,97.5,5.1,27.95,993.0,1038.87,759.04
2018,7,16,13,30,960.0,97.0,5.2,27.8,978.0,1020.01,748.44
2018,7,16,13,45,956.0,95.5,5.3,27.65,955.5,995.45,734.01
2018,7,16,14,0,952.0,94.0,5.4,27.5,933.0,967.8,717.43
2018,7,16,14,15,947.0,93.0,5.45,27.2,904.5,936.82,698.56
2018,7,16,14,30,942.0,92.0,5.5,26.9,876.0,903.08,677.66
2018,7,16,14,45,934.5,90.5,5.55,26.6,841.0,864.17,652.95
2018,7,16,15,0,927.0,89.0,5.6,26.3,806.0,823.03,626.4
2018,7,16,15,15,917.0,87.5,5.6,26.3,765.5,777.99,595.79
2018,7,16,15,30,907.0,86.0,5.6,26.3,725.0,731.34,563.71
2018,7,16,15,45,894.0,84.0,5.6,25.35,680.0,680.8,530.22
2018,7,16,16,0,881.0,82.0,5.6,24.4,635.0,629.39,493.03
2018,7,16,16,15,864.0,79.5,5.55,23.7,586.5,574.57,451.42
2018,7,16,16,30,847.0,77.0,5.5,23.0,538.0,519.79,408.49
2018,7,16,16,45,824.5,74.0,5.4,22.3,487.0,461.91,361.68
2018,7,16,17,0,802.0,71.0,5.3,21.6,436.0,405.25,314.35
2018,7,16,17,15,771.5,67.0,5.2,20.85,384.0,346.14,263.86
2018,7,16,17,30,741.0,63.0,5.1,20.1,332.0,289.6,214.26
2018,7,16,17,45,698.0,58.5,4.95,19.3,280.5,232.26,163.82
2018,7,16,18,0,655.0,54.0,4.8,18.5,229.0,179.39,117.57
2018,7,16,18,15,589.5,48.5,4.65,17.8,181.0,125.74,73.73
2018,7,16,18,30,524.0,43.0,4.5,17.1,133.0,80.65,41.25
2018,7,16,18,45,419.0,35.0,4.3,16.35,92.0,39.63,19.15
2018,7,16,19,0,314.0,27.0,4.1,15.6,51.0,21.6,10.25
2018,7,16,19,15,177.5,16.5,4.05,15.15,28.0,16.22,0.0
2018,7,16,19,30,41.0,6.0,4.0,14.7,5.0,0.0,0.0
2018,7,16,19,45,20.5,3.0,3.95,14.25,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,7,17,4,45,25.5,2.5,2.8,10.45,2.5,0.0,0.0
2018,7,17,5,0,51.0,5.0,2.9,10.7,5.0,4.91,0.0
2018,7,17,5,15,197.0,16.0,3.05,11.25,30.5,15.73,0.0
2018,7,17,5,30,343.0,27.0,3.2,11.8,56.0,21.21,11.03
2018,7,17,5,45,443.0,34.0,3.35,12.4,97.0,42.85,20.13
2018,7,17,6,0,543.0,41.0,3.5,13.0,138.0,84.65,43.95
2018,7,17,6,15,605.5,46.5,3.5,13.65,186.5,132.12,79.74
2018,7,17,6,30,668.0,52.0,3.5,14.3,235.0,185.17,124.28
2018,7,17,6,45,710.5,56.0,3.55,14.95,286.5,238.44,171.74
2018,7,17,7,0,753.0,60.0,3.6,15.6,338.0,296.07,223.13
2018,7,17,7,15,783.0,63.5,3.55,16.35,390.0,352.7,273.13
2018,7,17,7,30,813.0,67.0,3.5,17.1,442.0,411.8,323.69
2018,7,17,7,45,835.5,69.5,3.5,17.9,493.0,468.85,371.07
2018,7,17,8,0,858.0,72.0,3.5,18.7,544.0,526.43,417.18
2018,7,17,8,15,874.5,74.5,3.55,19.5,592.5,581.36,459.76
2018,7,17,8,30,891.0,77.0,3.6,20.3,641.0,636.22,500.86
2018,7,17,8,45,904.0,78.0,3.6,21.15,685.5,686.87,536.96
2018,7,17,9,0,917.0,79.0,3.6,22.0,730.0,736.6,569.46
2018,7,17,9,15,924.0,82.5,3.65,22.7,770.0,783.19,599.63
2018,7,17,9,30,931.0,86.0,3.7,23.4,810.0,827.89,627.99
2018,7,17,9,45,934.5,90.0,3.7,24.1,844.0,868.11,652.59
2018,7,17,10,0,938.0,94.0,3.7,24.8,878.0,905.79,675.12
2018,7,17,10,15,945.5,94.5,3.75,25.4,907.5,940.74,696.1
2018,7,17,10,30,953.0,95.0,3.8,26.0,937.0,973.05,715.15
2018,7,17,10,45,958.0,95.0,3.85,26.55,959.0,999.69,730.48
2018,7,17,11,0,963.0,95.0,3.9,27.1,981.0,1023.25,743.79
2018,7,17,11,15,966.0,95.5,3.95,27.5,996.0,1042.18,754.53
2018,7,17,11,30,969.0,96.0,4.0,27.9,1011.0,1057.74,763.17
2018,7,17,11,45,970.5,96.5,4.0,28.3,1018.5,1068.37,768.37
2018,7,17,12,0,972.0,97.0,4.0,28.7,1026.0,1075.47,771.44
2018,7,17,12,15,970.0,98.5,4.1,28.9,1025.5,1076.54,772.09
2018,7,17,12,30,968.0,100.0,4.2,29.1,1025.0,1074.06,770.61
2018,7,17,12,45,963.0,102.0,4.25,29.25,1016.0,1065.56,765.23
2018,7,17,13,0,958.0,104.0,4.3,29.4,1007.0,1053.64,757.77
2018,7,17,13,15,955.0,104.0,4.35,29.45,992.0,1038.25,748.5
2018,7,17,13,30,952.0,104.0,4.4,29.5,977.0,1019.55,737.14
2018,7,17,13,45,948.0,102.5,4.5,29.55,954.5,995.16,722.38
2018,7,17,14,0,944.0,101.0,4.6,29.6,932.0,967.69,705.57
2018,7,17,14,15,939.0,100.0,4.65,29.45,904.0,936.9,686.85
2018,7,17,14,30,934.0,99.0,4.7,29.3,876.0,903.38,666.31
2018,7,17,14,45,926.5,97.0,4.75,29.15,840.5,864.2,641.74
2018,7,17,15,0,919.0,95.0,4.8,29.0,805.0,822.81,615.38
2018,7,17,15,15,908.0,93.5,4.8,29.0,764.5,777.29,585.19
2018,7,17,15,30,897.0,92.0,4.8,29.0,724.0,730.26,553.62
2018,7,17,15,45,883.5,89.5,4.85,28.3,678.5,679.27,520.03
2018,7,17,16,0,870.0,87.0,4.9,27.6,633.0,627.47,483.12
2018,7,17,16,15,852.5,84.5,4.9,26.95,584.5,572.84,442.59
2018,7,17,16,30,835.0,82.0,4.9,26.3,536.0,518.3,400.76
2018,7,17,16,45,811.5,79.0,4.9,25.6,485.0,460.57,355.16
2018,7,17,17,0,788.0,76.0,4.9,24.9,434.0,404.12,308.99
2018,7,17,17,15,756.0,72.0,4.8,23.8,382.0,345.16,259.87
2018,7,17,17,30,724.0,68.0,4.7,22.7,330.0,288.96,211.66
2018,7,17,17,45,678.5,63.5,4.65,21.6,278.5,231.89,162.49
2018,7,17,18,0,633.0,59.0,4.6,20.5,227.0,178.27,116.5
2018,7,17,18,15,564.5,52.5,4.5,19.45,178.5,125.68,74.23
2018,7,17,18,30,496.0,46.0,4.4,18.4,130.0,80.82,42.28
2018,7,17,18,45,386.0,37.0,4.3,17.35,89.5,40.35,20.4
2018,7,17,19,0,276.0,28.0,4.2,16.3,49.0,22.75,10.74
2018,7,17,19,15,150.5,15.5,4.2,15.75,26.0,15.24,0.0
2018,7,17,19,30,25.0,3.0,4.2,15.2,3.0,0.0,0.0
2018,7,17,19,45,12.5,1.5,4.2,14.6,1.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,7,18,4,45,18.0,2.5,2.85,10.9,2.5,0.0,0.0
2018,7,18,5,0,36.0,5.0,3.0,11.1,5.0,4.91,0.0
2018,7,18,5,15,160.5,17.0,3.05,11.65,28.5,16.71,0.0
2018,7,18,5,30,285.0,29.0,3.1,12.2,52.0,23.37,12.41
2018,7,18,5,45,389.0,37.0,3.15,12.75,92.0,43.28,21.91
2018,7,18,6,0,493.0,45.0,3.2,13.3,132.0,83.23,44.81
2018,7,18,6,15,558.5,51.5,3.2,14.05,180.0,127.98,78.15
2018,7,18,6,30,624.0,58.0,3.2,14.8,228.0,180.1,121.41
2018,7,18,6,45,667.5,63.0,3.2,15.55,278.5,233.42,168.34
2018,7,18,7,0,711.0,68.0,3.2,16.3,329.0,290.01,218.24
2018,7,18,7,15,742.0,71.5,3.2,17.0,380.0,344.78,266.32
2018,7,18,7,30,773.0,75.0,3.2,17.7,431.0,402.18,315.24
2018,7,18,7,45,796.0,79.0,3.15,18.35,481.5,458.63,361.93
2018,7,18,8,0,819.0,83.0,3.1,19.0,532.0,516.31,407.92
2018,7,18,8,15,837.5,85.0,3.1,19.75,580.0,570.01,449.31
2018,7,18,8,30,856.0,87.0,3.1,20.5,628.0,623.94,489.46
2018,7,18,8,45,870.0,89.0,3.15,21.3,672.5,674.76,526.1
2018,7,18,9,0,884.0,91.0,3.2,22.1,717.0,724.83,559.29
2018,7,18,9,15,892.0,94.0,3.3,22.75,756.0,770.37,589.02
2018,7,18,9,30,900.0,97.0,3.4,23.4,795.0,814.18,617.13
2018,7,18,9,45,905.0,100.5,3.5,24.1,829.0,854.07,642.05
2018,7,18,10,0,910.0,104.0,3.6,24.8,863.0,891.61,665.1
2018,7,18,10,15,916.5,105.0,3.65,25.3,891.5,925.41,685.65
2018,7,18,10,30,923.0,106.0,3.7,25.8,920.0,956.6,704.34
2018,7,18,10,45,928.0,106.5,3.8,26.35,942.0,983.11,719.99
2018,7,18,11,0,933.0,107.0,3.9,26.9,964.0,1006.64,733.68
2018,7,18,11,15,868.5,152.0,3.95,27.15,959.5,1004.24,731.02
2018,7,18,11,30,804.0,197.0,4.0,27.4,955.0,1002.88,729.35
2018,7,18,11,45,748.0,235.5,4.1,27.7,945.0,997.85,725.54
2018,7,18,12,0,692.0,274.0,4.2,28.0,935.0,985.02,716.72
2018,7,18,12,15,737.0,242.5,4.3,28.05,946.5,999.41,726.63
2018,7,18,12,30,782.0,211.0,4.4,28.1,958.0,1006.24,731.48
2018,7,18,12,45,742.0,235.0,4.5,28.15,939.0,990.63,721.75
2018,7,18,13,0,702.0,259.0,4.6,28.2,920.0,968.22,707.66
2018,7,18,13,15,736.0,232.0,4.7,28.1,915.5,964.22,706.62
2018,7,18,13,30,770.0,205.0,4.8,28.0,911.0,952.75,700.54
2018,7,18,13,45,801.5,182.0,4.9,27.9,901.0,943.3,695.9
2018,7,18,14,0,833.0,159.0,5.0,27.8,891.0,929.47,688.33
2018,7,18,14,15,702.5,220.0,5.1,27.5,823.5,855.29,639.95
2018,7,18,14,30,572.0,281.0,5.2,27.2,756.0,781.37,587.29
2018,7,18,14,45,635.5,236.0,5.25,26.95,743.0,769.69,582.76
2018,7,18,15,0,699.0,191.0,5.3,26.7,730.0,750.58,572.42
2018,7,18,15,15,783.5,145.0,5.3,26.7,719.5,738.2,565.5
2018,7,18,15,30,868.0,99.0,5.3,26.7,709.0,716.72,551.36
2018,7,18,15,45,854.0,96.5,5.45,25.8,664.5,666.61,517.87
2018,7,18,16,0,840.0,94.0,5.6,24.9,620.0,616.46,482.0
2018,7,18,16,15,822.5,90.5,5.7,24.2,572.0,561.9,441.0
2018,7,18,16,30,805.0,87.0,5.8,23.5,524.0,507.52,398.7
2018,7,18,16,45,781.5,83.5,5.9,22.85,474.0,450.76,353.01
2018,7,18,17,0,758.0,80.0,6.0,22.2,424.0,395.34,306.86
2018,7,18,17,15,724.5,76.0,5.95,21.25,372.5,337.41,257.69
2018,7,18,17,30,691.0,72.0,5.9,20.3,321.0,281.38,208.93
2018,7,18,17,45,644.0,66.5,5.9,19.35,270.0,224.62,159.45
2018,7,18,18,0,597.0,61.0,5.9,18.4,219.0,172.8,114.55
2018,7,18,18,15,526.5,54.0,5.7,17.55,171.5,121.48,73.02
2018,7,18,18,30,456.0,47.0,5.5,16.7,124.0,78.14,41.97
2018,7,18,18,45,347.5,37.5,5.35,15.9,85.0,39.55,20.71
2018,7,18,19,0,239.0,28.0,5.2,15.1,46.0,22.87,10.52
2018,7,18,19,15,127.0,15.0,5.0,14.65,24.0,14.74,0.0
2018,7,18,19,30,15.0,2.0,4.8,14.2,2.0,0.0,0.0
2018,7,18,19,45,7.5,1.0,4.65,13.75,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,7,19,4,45,13.0,2.0,3.85,10.45,2.0,0.0,0.0
2018,7,19,5,0,26.0,4.0,4.1,10.6,4.0,0.0,0.0
2018,7,19,5,15,129.5,16.0,4.35,11.15,25.5,15.73,0.0
2018,7,19,5,30,233.0,28.0,4.6,11.7,47.0,22.49,11.42
2018,7,19,5,45,331.5,39.0,4.8,12.25,86.0,42.87,23.06
2018,7,19,6,0,430.0,50.0,5.0,12.8,125.0,81.85,46.36
2018,7,19,6,15,494.5,58.5,4.95,13.45,171.5,124.77,78.49
2018,7,19,6,30,559.0,67.0,4.9,14.1,218.0,175.0,120.21
2018,7,19,6,45,601.5,75.0,4.85,14.75,268.0,226.29,165.46
2018,7,19,7,0,644.0,83.0,4.8,15.4,318.0,282.05,214.77
2018,7,19,7,15,675.5,89.0,4.65,16.1,368.5,336.06,262.23
2018,7,19,7,30,707.0,95.0,4.5,16.8,419.0,392.85,310.72
2018,7,19,7,45,729.5,101.0,4.35,17.55,468.5,447.88,356.31
2018,7,19,8,0,752.0,107.0,4.2,18.3,518.0,504.21,401.25
2018,7,19,8,15,771.0,111.5,4.1,19.15,566.0,558.31,443.0
2018,7,19,8,30,790.0,116.0,4.0,20.0,614.0,612.36,483.24
2018,7,19,8,45,804.0,119.5,3.85,20.8,657.5,662.17,518.94
2018,7,19,9,0,818.0,123.0,3.7,21.6,701.0,711.38,552.78
2018,7,19,9,15,838.5,121.5,3.6,22.45,743.0,759.52,583.48
2018,7,19,9,30,859.0,120.0,3.5,23.3,785.0,804.65,611.33
2018,7,19,9,45,851.5,130.0,3.4,24.15,814.0,842.25,633.38
2018,7,19,10,0,844.0,140.0,3.3,25.0,843.0,874.42,651.34
2018,7,19,10,15,865.0,134.0,3.3,25.75,876.0,908.72,671.32
2018,7,19,10,30,886.0,128.0,3.3,26.5,909.0,944.84,692.22
2018,7,19,10,45,904.0,121.5,3.3,27.25,935.0,975.66,709.35
2018,7,19,11,0,922.0,115.0,3.3,28.0,961.0,1004.09,724.81
2018,7,19,11,15,925.5,115.5,3.4,28.6,976.0,1022.91,735.18
2018,7,19,11,30,929.0,116.0,3.5,29.2,991.0,1038.51,743.59
2018,7,19,11,45,930.5,117.0,3.6,29.75,999.0,1049.34,749.18
2018,7,19,12,0,932.0,118.0,3.7,30.3,1007.0,1056.78,752.72
2018,7,19,12,15,931.0,118.5,3.85,30.65,1006.5,1057.79,753.26
2018,7,19,12,30,930.0,119.0,4.0,31.0,1006.0,1055.38,751.74
2018,7,19,12,45,927.5,119.5,4.15,31.3,998.0,1048.07,747.35
2018,7,19,13,0,925.0,120.0,4.3,31.6,990.0,1037.42,740.89
2018,7,19,13,15,919.0,121.0,4.5,31.5,974.0,1020.56,731.98
2018,7,19,13,30,913.0,122.0,4.7,31.4,958.0,1000.6,721.01
2018,7,19,13,45,844.0,154.5,4.9,31.3,913.0,955.16,693.82
2018,7,19,14,0,775.0,187.0,5.1,31.2,868.0,904.85,662.92
2018,7,19,14,15,812.5,162.0,5.25,30.7,855.0,891.55,657.3
2018,7,19,14,30,850.0,137.0,5.4,30.2,842.0,873.23,648.01
2018,7,19,14,45,851.0,130.0,5.55,29.65,810.5,838.24,627.22
2018,7,19,15,0,852.0,123.0,5.7,29.1,779.0,800.65,604.31
2018,7,19,15,15,839.5,121.0,5.7,29.1,739.0,755.62,573.82
2018,7,19,15,30,827.0,119.0,5.7,29.1,699.0,709.36,542.17
2018,7,19,15,45,809.0,117.0,5.75,27.5,654.0,658.46,508.44
2018,7,19,16,0,791.0,115.0,5.8,25.9,609.0,607.32,473.01
2018,7,19,16,15,771.0,111.0,5.7,24.95,561.0,553.06,432.4
2018,7,19,16,30,751.0,107.0,5.6,24.0,513.0,498.86,390.57
2018,7,19,16,45,726.5,101.5,5.5,23.0,463.0,442.12,345.51
2018,7,19,17,0,702.0,96.0,5.4,22.0,413.0,386.91,300.2
2018,7,19,17,15,670.5,89.5,5.25,21.2,362.5,329.98,252.06
2018,7,19,17,30,639.0,83.0,5.1,20.4,312.0,275.87,205.16
2018,7,19,17,45,596.5,75.0,4.9,19.55,262.5,220.6,157.22
2018,7,19,18,0,554.0,67.0,4.7,18.7,213.0,169.85,113.45
2018,7,19,18,15,489.5,58.0,4.55,18.05,166.5,119.85,73.04
2018,7,19,18,30,425.0,49.0,4.4,17.4,120.0,77.19,42.29
2018,7,19,18,45,330.0,38.0,4.25,16.75,82.0,39.3,20.88
2018,7,19,19,0,235.0,27.0,4.1,16.1,44.0,21.96,9.41
2018,7,19,19,15,125.5,14.5,4.0,15.7,23.0,14.25,0.0
2018,7,19,19,30,16.0,2.0,3.9,15.3,2.0,0.0,0.0
2018,7,19,19,45,8.0,1.0,3.85,14.95,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,7,20,4,45,5.0,1.5,2.55,10.65,1.5,0.0,0.0
2018,7,20,5,0,10.0,3.0,2.7,10.8,3.0,0.0,0.0
2018,7,20,5,15,68.0,16.5,2.85,11.45,21.5,16.22,0.0
2018,7,20,5,30,126.0,30.0,3.0,12.1,40.0,24.88,12.79
2018,7,20,5,45,175.0,44.0,3.15,12.7,68.5,41.54,25.27
2018,7,20,6,0,224.0,58.0,3.3,13.3,97.0,70.36,44.85
2018,7,20,6,15,290.0,75.5,3.3,14.0,142.5,110.36,75.08
2018,7,20,6,30,356.0,93.0,3.3,14.7,188.0,157.93,113.44
2018,7,20,6,45,420.5,105.0,3.3,15.35,240.5,207.39,154.68
2018,7,20,7,0,485.0,117.0,3.3,16.0,293.0,263.88,202.2
2018,7,20,7,15,523.5,125.0,3.25,16.7,341.5,313.84,244.71
2018,7,20,7,30,562.0,133.0,3.2,17.4,390.0,367.45,289.33
2018,7,20,7,45,592.0,140.0,3.15,18.15,438.0,420.94,332.7
2018,7,20,8,0,622.0,147.0,3.1,18.9,486.0,475.37,375.52
2018,7,20,8,15,647.0,151.5,3.1,19.7,532.5,526.46,414.58
2018,7,20,8,30,672.0,156.0,3.1,20.5,579.0,578.75,453.37
2018,7,20,8,45,693.5,159.0,3.15,21.35,622.5,628.12,488.95
2018,7,20,9,0,715.0,162.0,3.2,22.2,666.0,677.78,523.78
2018,7,20,9,15,743.0,157.5,3.2,22.95,707.5,724.72,556.07
2018,7,20,9,30,771.0,153.0,3.2,23.7,749.0,770.67,585.5
2018,7,20,9,45,799.5,144.0,3.25,24.5,786.5,813.28,612.09
2018,7,20,10,0,828.0,135.0,3.3,25.3,824.0,855.29,637.86
2018,7,20,10,15,835.0,136.0,3.4,25.95,851.0,883.83,654.88
2018,7,20,10,30,842.0,137.0,3.5,26.6,878.0,913.43,672.59
2018,7,20,10,45,847.5,137.5,3.55,27.2,899.0,938.62,687.1
2018,7,20,11,0,853.0,138.0,3.6,27.8,920.0,961.12,699.8
2018,7,20,11,15,856.5,138.5,3.75,28.2,934.0,978.85,710.58
2018,7,20,11,30,860.0,139.0,3.9,28.6,948.0,993.6,719.48
2018,7,20,11,45,862.0,138.0,4.05,29.0,954.5,1002.3,724.52
2018,7,20,12,0,864.0,137.0,4.2,29.4,961.0,1007.87,727.65
2018,7,20,12,15,867.5,134.0,4.3,29.55,961.0,1009.78,728.94
2018,7,20,12,30,871.0,131.0,4.4,29.7,961.0,1008.48,728.27
2018,7,20,12,45,874.5,127.0,4.55,29.85,954.5,1002.94,725.21
2018,7,20,13,0,878.0,123.0,4.7,30.0,948.0,994.13,720.22
2018,7,20,13,15,874.5,121.5,4.8,29.9,932.5,977.78,711.03
2018,7,20,13,30,871.0,120.0,4.9,29.8,917.0,958.4,699.85
2018,7,20,13,45,859.5,123.0,5.0,29.75,893.5,933.16,684.59
2018,7,20,14,0,848.0,126.0,5.1,29.7,870.0,905.45,667.59
2018,7,20,14,15,841.0,124.0,5.15,29.4,841.5,874.39,648.57
2018,7,20,14,30,834.0,122.0,5.2,29.1,813.0,841.01,627.78
2018,7,20,14,45,732.0,165.0,5.25,28.8,753.0,777.36,585.61
2018,7,20,15,0,630.0,208.0,5.3,28.5,693.0,713.33,540.56
2018,7,20,15,15,707.0,162.0,5.3,28.5,679.0,698.92,532.84
2018,7,20,15,30,784.0,116.0,5.3,28.5,665.0,675.77,518.12
2018,7,20,15,45,779.0,108.5,5.35,27.45,624.5,629.75,486.61
2018,7,20,16,0,774.0,101.0,5.4,26.4,584.0,582.42,453.06
2018,7,20,16,15,753.0,98.0,5.4,25.7,537.0,529.45,413.15
2018,7,20,16,30,732.0,95.0,5.4,25.0,490.0,477.11,372.5
2018,7,20,16,45,705.5,90.5,5.35,24.3,441.0,421.62,328.1
2018,7,20,17,0,679.0,86.0,5.3,23.6,392.0,367.1,283.18
2018,7,20,17,15,643.5,81.5,5.25,22.7,343.0,312.01,236.91
2018,7,20,17,30,608.0,77.0,5.2,21.8,294.0,260.15,192.3
2018,7,20,17,45,559.0,71.0,5.15,20.95,246.0,206.98,146.6
2018,7,20,18,0,510.0,65.0,5.1,20.1,198.0,159.04,105.76
2018,7,20,18,15,442.5,56.5,5.0,19.35,154.0,111.62,67.93
2018,7,20,18,30,375.0,48.0,4.9,18.6,110.0,71.88,39.66
2018,7,20,18,45,281.0,37.0,4.8,17.85,74.5,36.87,19.74
2018,7,20,19,0,187.0,26.0,4.7,17.1,39.0,20.36,7.79
2018,7,20,19,15,99.0,14.0,4.65,16.7,20.5,13.76,0.0
2018,7,20,19,30,11.0,2.0,4.6,16.3,2.0,0.0,0.0
2018,7,20,19,45,5.5,1.0,4.5,15.9,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.2,14.85,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,21,4,45,4.0,1.0,2.8,12.8,1.0,0.0,0.0
2018,7,21,5,0,8.0,2.0,2.9,12.9,2.0,0.0,0.0
2018,7,21,5,15,69.5,14.5,2.95,13.35,19.5,14.25,0.0
2018,7,21,5,30,131.0,27.0,3.0,13.8,37.0,21.08,9.45
2018,7,21,5,45,235.0,39.5,3.1,14.25,73.5,39.04,22.0
2018,7,21,6,0,339.0,52.0,3.2,14.7,110.0,74.3,43.42
2018,7,21,6,15,404.5,62.0,3.2,15.35,153.5,114.2,72.87
2018,7,21,6,30,470.0,72.0,3.2,16.0,197.0,160.92,110.79
2018,7,21,6,45,524.5,78.5,3.2,16.6,245.5,208.77,151.74
2018,7,21,7,0,579.0,85.0,3.2,17.2,294.0,262.5,198.05
2018,7,21,7,15,614.0,90.5,3.25,17.95,342.5,313.76,242.38
2018,7,21,7,30,649.0,96.0,3.3,18.7,391.0,368.24,288.33
2018,7,21,7,45,675.5,100.0,3.35,19.4,438.5,420.16,331.21
2018,7,21,8,0,702.0,104.0,3.4,20.1,486.0,473.85,374.18
2018,7,21,8,15,722.5,108.0,3.45,20.75,532.0,525.87,414.64
2018,7,21,8,30,743.0,112.0,3.5,21.4,578.0,578.09,454.04
2018,7,21,8,45,759.0,114.5,3.55,22.1,620.5,626.14,489.19
2018,7,21,9,0,775.0,117.0,3.6,22.8,663.0,673.85,523.04
2018,7,21,9,15,781.0,123.0,3.7,23.4,700.0,717.05,551.79
2018,7,21,9,30,787.0,129.0,3.8,24.0,737.0,758.64,579.04
2018,7,21,9,45,788.5,136.0,3.85,24.55,768.0,795.76,602.73
2018,7,21,10,0,790.0,143.0,3.9,25.1,799.0,830.62,624.61
2018,7,21,10,15,705.0,192.0,4.0,25.55,792.5,831.27,623.3
2018,7,21,10,30,620.0,241.0,4.1,26.0,786.0,822.88,615.25
2018,7,21,10,45,719.0,194.0,4.2,26.45,841.0,882.96,655.91
2018,7,21,11,0,818.0,147.0,4.3,26.9,896.0,941.48,693.66
2018,7,21,11,15,812.5,153.0,4.45,27.15,907.0,955.86,702.44
2018,7,21,11,30,807.0,159.0,4.6,27.4,918.0,967.11,709.53
2018,7,21,11,45,809.5,159.5,4.7,27.7,925.5,977.54,716.04
2018,7,21,12,0,812.0,160.0,4.8,28.0,933.0,984.98,720.66
2018,7,21,12,15,828.0,150.0,4.9,28.1,938.0,986.2,721.85
2018,7,21,12,30,844.0,140.0,5.0,28.2,943.0,990.5,725.23
2018,7,21,12,45,852.0,134.0,5.1,28.25,939.0,987.6,724.04
2018,7,21,13,0,860.0,128.0,5.2,28.3,935.0,981.43,720.8
2018,7,21,13,15,857.5,126.5,5.25,28.2,920.5,966.28,711.73
2018,7,21,13,30,855.0,125.0,5.3,28.1,906.0,948.13,700.72
2018,7,21,13,45,851.5,122.5,5.35,28.0,884.5,925.11,686.42
2018,7,21,14,0,848.0,120.0,5.4,27.9,863.0,899.29,670.2
2018,7,21,14,15,842.0,118.0,5.45,27.65,835.5,869.1,651.3
2018,7,21,14,30,836.0,116.0,5.5,27.4,808.0,836.52,630.61
2018,7,21,14,45,828.0,114.0,5.5,27.15,775.0,800.07,606.78
2018,7,21,15,0,820.0,112.0,5.5,26.9,742.0,761.69,581.38
2018,7,21,15,15,808.0,109.5,5.5,26.9,703.0,719.93,552.74
2018,7,21,15,30,796.0,107.0,5.5,26.9,664.0,674.8,521.38
2018,7,21,15,45,782.5,103.5,5.55,26.1,621.5,626.7,487.77
2018,7,21,16,0,769.0,100.0,5.6,25.3,579.0,578.02,452.27
2018,7,21,16,15,751.5,96.5,5.6,24.7,533.5,526.74,413.19
2018,7,21,16,30,734.0,93.0,5.6,24.1,488.0,475.76,373.14
2018,7,21,16,45,710.0,88.5,5.6,23.45,440.0,421.3,329.25
2018,7,21,17,0,686.0,84.0,5.6,22.8,392.0,367.56,284.63
2018,7,21,17,15,652.0,79.0,5.5,22.05,343.0,312.13,237.61
2018,7,21,17,30,618.0,74.0,5.4,21.3,294.0,259.78,192.16
2018,7,21,17,45,571.0,68.0,5.25,20.5,246.0,206.56,146.09
2018,7,21,18,0,524.0,62.0,5.1,19.7,198.0,158.34,104.74
2018,7,21,18,15,456.0,54.5,4.95,18.95,154.0,111.07,66.99
2018,7,21,18,30,388.0,47.0,4.8,18.2,110.0,71.54,39.02
2018,7,21,18,45,280.5,35.5,4.65,17.5,73.0,35.09,18.49
2018,7,21,19,0,173.0,24.0,4.5,16.8,36.0,18.73,6.2
2018,7,21,19,15,91.0,12.5,4.45,16.35,18.5,12.29,0.0
2018,7,21,19,30,9.0,1.0,4.4,15.9,1.0,0.0,0.0
2018,7,21,19,45,4.5,0.5,4.35,15.5,0.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,4.05,14.1,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,22,4,45,7.0,1.0,3.0,12.75,1.0,0.0,0.0
2018,7,22,5,0,14.0,2.0,3.0,12.9,2.0,0.0,0.0
2018,7,22,5,15,117.0,14.0,3.05,13.35,22.0,13.76,0.0
