Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.1,10.85,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,10.35,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.95,10.05,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.85,9.65,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.75,9.55,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.65,9.4,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,8,1,5,15,73.5,10.0,3.7,10.3,13.5,9.83,0.0
2018,8,1,5,30,147.0,20.0,3.7,10.8,27.0,15.81,0.0
2018,8,1,5,45,252.5,32.0,3.75,11.35,61.5,29.05,15.47
2018,8,1,6,0,358.0,44.0,3.8,11.9,96.0,63.52,35.0
2018,8,1,6,15,432.0,54.0,3.75,12.6,141.0,104.24,63.83
2018,8,1,6,30,506.0,64.0,3.7,13.3,186.0,153.5,103.44
2018,8,1,6,45,559.0,70.5,3.6,14.0,235.5,202.72,146.11
2018,8,1,7,0,612.0,77.0,3.5,14.7,285.0,257.69,194.32
2018,8,1,7,15,650.5,82.5,3.45,15.4,336.0,312.08,242.13
2018,8,1,7,30,689.0,88.0,3.4,16.1,387.0,370.08,291.83
2018,8,1,7,45,719.0,92.0,3.35,16.75,438.0,425.98,338.65
2018,8,1,8,0,749.0,96.0,3.3,17.4,489.0,484.34,385.88
2018,8,1,8,15,771.0,99.0,3.3,18.25,537.0,538.48,428.14
2018,8,1,8,30,793.0,102.0,3.3,19.1,585.0,593.29,469.49
2018,8,1,8,45,810.5,104.5,3.25,19.9,630.0,645.02,507.1
2018,8,1,9,0,828.0,107.0,3.2,20.7,675.0,696.44,542.79
2018,8,1,9,15,842.5,108.5,3.3,21.4,716.5,741.97,572.84
2018,8,1,9,30,857.0,110.0,3.4,22.1,758.0,788.06,602.86
2018,8,1,9,45,869.0,110.5,3.5,22.8,793.5,829.69,629.33
2018,8,1,10,0,881.0,111.0,3.6,23.5,829.0,869.51,654.25
2018,8,1,10,15,890.0,111.5,3.7,24.0,859.0,904.64,676.24
2018,8,1,10,30,899.0,112.0,3.8,24.5,889.0,937.35,696.46
2018,8,1,10,45,907.5,111.5,3.95,25.0,912.5,965.95,714.13
2018,8,1,11,0,916.0,111.0,4.1,25.5,936.0,991.73,729.91
2018,8,1,11,15,920.5,110.5,4.25,25.65,951.5,1010.66,742.18
2018,8,1,11,30,925.0,110.0,4.4,25.8,967.0,1026.37,752.44
2018,8,1,11,45,928.5,109.5,4.55,26.0,975.5,1037.76,759.81
2018,8,1,12,0,932.0,109.0,4.7,26.2,984.0,1045.74,765.46
2018,8,1,12,15,932.0,109.5,4.8,26.15,984.0,1047.78,767.75
2018,8,1,12,30,932.0,110.0,4.9,26.1,984.0,1046.33,767.89
2018,8,1,12,45,930.0,110.0,5.0,26.1,976.0,1038.89,764.01
2018,8,1,13,0,928.0,110.0,5.1,26.1,968.0,1028.02,757.96
2018,8,1,13,15,925.5,109.0,5.1,25.9,953.0,1012.25,748.53
2018,8,1,13,30,923.0,108.0,5.1,25.7,938.0,993.18,736.97
2018,8,1,13,45,919.5,106.5,5.15,25.5,915.5,969.46,722.67
2018,8,1,14,0,916.0,105.0,5.2,25.3,893.0,942.68,706.25
2018,8,1,14,15,910.0,104.0,5.2,24.95,864.5,911.29,686.67
2018,8,1,14,30,904.0,103.0,5.2,24.6,836.0,877.26,665.14
2018,8,1,14,45,896.5,100.5,5.2,24.25,801.0,837.99,639.75
2018,8,1,15,0,889.0,98.0,5.2,23.9,766.0,796.54,612.55
2018,8,1,15,15,877.5,96.5,5.2,23.9,725.5,751.19,581.4
2018,8,1,15,30,866.0,95.0,5.2,23.9,685.0,704.41,548.89
2018,8,1,15,45,851.5,92.0,5.25,22.85,639.5,652.96,513.62
2018,8,1,16,0,837.0,89.0,5.3,21.8,594.0,601.63,476.22
2018,8,1,16,15,816.5,86.0,5.3,21.15,544.5,545.47,432.93
2018,8,1,16,30,796.0,83.0,5.3,20.5,495.0,489.8,388.61
2018,8,1,16,45,768.5,80.0,5.3,19.85,444.0,431.71,340.96
2018,8,1,17,0,741.0,77.0,5.3,19.2,393.0,375.42,293.24
2018,8,1,17,15,701.0,73.0,5.25,18.4,340.5,315.89,241.92
2018,8,1,17,30,661.0,69.0,5.2,17.6,288.0,259.18,191.98
2018,8,1,17,45,603.5,63.5,5.15,16.8,237.0,201.74,141.81
2018,8,1,18,0,546.0,58.0,5.1,16.0,186.0,150.55,97.91
2018,8,1,18,15,461.5,49.5,5.0,15.25,139.5,99.78,58.2
2018,8,1,18,30,377.0,41.0,4.9,14.5,93.0,58.76,30.71
2018,8,1,18,45,253.0,29.0,4.85,13.75,57.5,23.93,13.59
2018,8,1,19,0,129.0,17.0,4.8,13.0,22.0,16.71,0.0
2018,8,1,19,15,64.5,8.5,4.75,12.65,11.0,8.36,0.0
2018,8,1,19,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.7,11.95,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.65,11.45,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.55,11.2,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.35,10.8,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.3,10.65,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.05,9.9,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.9,9.35,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.85,9.25,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.65,8.85,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.6,8.85,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.65,8.95,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,8,2,5,15,53.0,9.0,3.75,9.45,11.5,8.85,0.0
2018,8,2,5,30,106.0,18.0,3.8,9.9,23.0,14.16,0.0
2018,8,2,5,45,204.5,33.0,3.85,10.35,57.0,28.43,15.48
2018,8,2,6,0,303.0,48.0,3.9,10.8,91.0,62.41,36.25
2018,8,2,6,15,379.0,60.0,3.9,11.35,136.0,102.16,64.69
2018,8,2,6,30,455.0,72.0,3.9,11.9,181.0,151.48,104.35
2018,8,2,6,45,512.5,80.5,3.9,12.5,231.0,200.8,146.88
2018,8,2,7,0,570.0,89.0,3.9,13.1,281.0,256.48,195.56
2018,8,2,7,15,614.0,94.5,3.95,13.8,332.5,310.54,243.09
2018,8,2,7,30,658.0,100.0,4.0,14.5,384.0,368.87,293.26
2018,8,2,7,45,692.5,103.5,4.0,15.2,435.5,424.79,340.39
2018,8,2,8,0,727.0,107.0,4.0,15.9,487.0,483.32,388.2
2018,8,2,8,15,751.5,110.5,4.1,16.7,536.0,538.51,431.99
2018,8,2,8,30,776.0,114.0,4.2,17.5,585.0,594.62,475.16
2018,8,2,8,45,797.5,115.5,4.25,18.3,631.5,647.27,514.38
2018,8,2,9,0,819.0,117.0,4.3,19.1,678.0,699.98,552.55
2018,8,2,9,15,834.0,119.5,4.35,19.7,720.0,748.63,585.49
2018,8,2,9,30,849.0,122.0,4.4,20.3,762.0,796.23,617.16
2018,8,2,9,45,860.5,123.0,4.5,20.9,797.5,835.1,642.51
2018,8,2,10,0,872.0,124.0,4.6,21.5,833.0,874.77,668.24
2018,8,2,10,15,881.5,124.5,4.65,21.95,863.0,910.12,690.77
2018,8,2,10,30,891.0,125.0,4.7,22.4,893.0,943.08,711.52
2018,8,2,10,45,900.0,124.0,4.75,22.85,917.0,971.48,729.05
2018,8,2,11,0,909.0,123.0,4.8,23.3,941.0,997.11,744.67
2018,8,2,11,15,914.5,122.5,4.8,23.55,957.0,1016.91,756.55
2018,8,2,11,30,920.0,122.0,4.8,23.8,973.0,1033.52,766.36
2018,8,2,11,45,924.0,121.5,4.85,24.05,981.5,1045.36,773.51
2018,8,2,12,0,928.0,121.0,4.9,24.3,990.0,1053.81,778.53
2018,8,2,12,15,931.5,118.5,5.0,24.3,991.0,1056.26,780.92
2018,8,2,12,30,935.0,116.0,5.1,24.3,992.0,1055.19,781.12
2018,8,2,12,45,938.5,113.5,5.15,24.35,986.0,1050.59,778.51
2018,8,2,13,0,942.0,111.0,5.2,24.4,980.0,1042.43,773.64
2018,8,2,13,15,941.0,109.0,5.3,24.25,965.0,1026.86,764.91
2018,8,2,13,30,940.0,107.0,5.4,24.1,950.0,1007.88,753.92
2018,8,2,13,45,938.0,105.0,5.5,23.95,928.5,984.65,740.0
2018,8,2,14,0,936.0,103.0,5.6,23.8,907.0,958.23,723.82
2018,8,2,14,15,932.0,100.5,5.6,23.45,878.0,926.45,703.79
2018,8,2,14,30,928.0,98.0,5.6,23.1,849.0,891.84,681.66
2018,8,2,14,45,923.5,95.0,5.65,22.75,814.5,853.63,657.05
2018,8,2,15,0,919.0,92.0,5.7,22.4,780.0,812.96,630.39
2018,8,2,15,15,908.0,90.0,5.7,22.4,738.5,766.24,597.94
2018,8,2,15,30,897.0,88.0,5.7,22.4,697.0,717.97,564.03
2018,8,2,15,45,884.0,85.5,5.65,21.15,651.5,666.58,528.87
2018,8,2,16,0,871.0,83.0,5.6,19.9,606.0,614.32,490.49
2018,8,2,16,15,852.5,79.5,5.6,19.25,556.0,557.38,446.13
2018,8,2,16,30,834.0,76.0,5.6,18.6,506.0,500.8,400.59
2018,8,2,16,45,808.0,73.0,5.55,17.95,454.0,441.41,351.23
2018,8,2,17,0,782.0,70.0,5.5,17.3,402.0,383.6,301.6
2018,8,2,17,15,742.0,67.0,5.45,16.55,348.5,322.86,248.54
2018,8,2,17,30,702.0,64.0,5.4,15.8,295.0,265.81,197.55
2018,8,2,17,45,644.0,59.5,5.35,15.1,243.0,206.12,144.8
2018,8,2,18,0,586.0,55.0,5.3,14.4,191.0,153.58,99.26
2018,8,2,18,15,497.0,47.5,5.15,13.75,143.0,101.08,58.12
2018,8,2,18,30,408.0,40.0,5.0,13.1,95.0,58.87,30.17
2018,8,2,18,45,273.5,28.5,4.85,12.5,58.5,22.98,12.62
2018,8,2,19,0,139.0,17.0,4.7,11.9,22.0,16.71,0.0
2018,8,2,19,15,69.5,8.5,4.6,11.7,11.0,8.36,0.0
2018,8,2,19,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.4,11.25,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.25,10.85,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,4.05,10.2,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.95,9.8,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.85,9.45,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.75,9.3,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.45,8.9,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.1,8.65,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.65,8.3,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,8,3,5,15,19.0,5.5,2.45,8.8,6.5,5.41,0.0
2018,8,3,5,30,38.0,11.0,2.6,9.3,13.0,9.5,0.0
2018,8,3,5,45,82.5,29.0,2.8,9.8,39.0,25.3,15.24
2018,8,3,6,0,127.0,47.0,3.0,10.3,65.0,50.63,32.64
2018,8,3,6,15,169.5,71.0,2.9,10.85,105.0,86.61,60.83
2018,8,3,6,30,212.0,95.0,2.8,11.4,145.0,127.94,94.74
2018,8,3,6,45,248.0,118.0,2.7,11.9,190.5,171.91,131.9
2018,8,3,7,0,284.0,141.0,2.6,12.4,236.0,220.06,172.67
2018,8,3,7,15,317.5,160.5,2.45,13.05,283.5,267.99,212.82
2018,8,3,7,30,351.0,180.0,2.3,13.7,331.0,319.41,255.03
2018,8,3,7,45,379.5,196.5,2.2,14.3,378.0,368.91,294.87
2018,8,3,8,0,408.0,213.0,2.1,14.9,425.0,420.93,335.6
2018,8,3,8,15,432.0,227.0,2.0,15.65,471.0,472.77,374.76
2018,8,3,8,30,456.0,241.0,1.9,16.4,517.0,524.08,412.29
2018,8,3,8,45,476.5,253.0,1.85,17.2,560.5,572.46,446.62
2018,8,3,9,0,497.0,265.0,1.8,18.0,604.0,621.6,480.48
2018,8,3,9,15,550.5,256.0,1.85,19.0,652.5,674.82,517.5
2018,8,3,9,30,604.0,247.0,1.9,20.0,701.0,730.62,555.43
2018,8,3,9,45,667.0,225.5,1.9,21.0,749.0,785.5,591.85
2018,8,3,10,0,730.0,204.0,1.9,22.0,797.0,840.89,627.09
2018,8,3,10,15,740.5,206.5,1.95,22.85,826.0,875.74,647.28
2018,8,3,10,30,751.0,209.0,2.0,23.7,855.0,908.67,666.17
2018,8,3,10,45,759.5,209.0,2.05,24.5,877.0,935.07,680.75
2018,8,3,11,0,768.0,209.0,2.1,25.3,899.0,959.07,693.75
2018,8,3,11,15,773.0,210.0,2.15,26.0,914.0,978.16,703.85
2018,8,3,11,30,778.0,211.0,2.2,26.7,929.0,994.46,712.23
2018,8,3,11,45,781.0,211.5,2.25,27.35,937.0,1000.97,714.61
2018,8,3,12,0,784.0,212.0,2.3,28.0,945.0,1008.8,718.01
2018,8,3,12,15,776.0,216.5,2.4,28.55,942.0,1011.29,718.93
2018,8,3,12,30,768.0,221.0,2.5,29.1,939.0,1006.24,715.22
2018,8,3,12,45,754.5,226.5,2.6,29.65,927.0,993.78,706.97
2018,8,3,13,0,741.0,232.0,2.7,30.2,915.0,978.55,697.05
2018,8,3,13,15,733.5,231.5,2.8,30.4,898.0,960.37,686.28
2018,8,3,13,30,726.0,231.0,2.9,30.6,881.0,939.61,673.85
2018,8,3,13,45,715.5,230.5,3.0,30.8,857.5,913.64,658.01
2018,8,3,14,0,705.0,230.0,3.1,31.0,834.0,885.52,640.71
2018,8,3,14,15,693.0,227.5,3.25,30.8,804.5,852.11,620.98
2018,8,3,14,30,681.0,225.0,3.4,30.6,775.0,817.03,599.34
2018,8,3,14,45,665.0,220.5,3.5,30.4,738.0,775.25,572.47
2018,8,3,15,0,649.0,216.0,3.6,30.2,701.0,732.53,544.45
2018,8,3,15,15,632.5,210.0,3.6,30.2,661.0,687.28,513.34
2018,8,3,15,30,616.0,204.0,3.6,30.2,621.0,641.64,481.41
2018,8,3,15,45,596.0,196.0,3.9,29.25,577.0,589.96,447.04
2018,8,3,16,0,576.0,188.0,4.2,28.3,533.0,540.49,412.89
2018,8,3,16,15,553.5,177.5,4.3,27.4,486.0,487.86,374.76
2018,8,3,16,30,531.0,167.0,4.4,26.5,439.0,436.45,336.31
2018,8,3,16,45,503.0,154.5,4.5,25.65,390.5,382.08,294.39
2018,8,3,17,0,475.0,142.0,4.6,24.8,342.0,330.0,253.0
2018,8,3,17,15,438.0,128.0,4.65,23.75,293.5,275.94,209.22
2018,8,3,17,30,401.0,114.0,4.7,22.7,245.0,225.64,167.63
2018,8,3,17,45,354.5,98.0,4.7,21.6,198.5,175.21,125.95
2018,8,3,18,0,308.0,82.0,4.7,20.5,152.0,130.02,89.0
2018,8,3,18,15,247.0,64.0,4.6,19.6,111.0,86.69,55.47
2018,8,3,18,30,186.0,46.0,4.5,18.7,70.0,50.52,29.71
2018,8,3,18,45,119.0,28.5,4.35,17.8,41.5,23.75,12.5
2018,8,3,19,0,52.0,11.0,4.2,16.9,13.0,10.81,0.0
2018,8,3,19,15,26.0,5.5,4.15,16.5,6.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,4,5,15,12.0,3.5,1.45,11.65,4.0,3.44,0.0
2018,8,4,5,30,24.0,7.0,1.7,12.1,8.0,6.88,0.0
2018,8,4,5,45,53.5,21.5,1.9,12.5,27.5,18.8,9.57
2018,8,4,6,0,83.0,36.0,2.1,12.9,47.0,37.99,23.28
2018,8,4,6,15,114.5,59.5,2.25,13.25,82.0,69.33,48.12
2018,8,4,6,30,146.0,83.0,2.4,13.6,117.0,104.82,77.29
2018,8,4,6,45,175.5,109.0,2.55,13.95,160.0,146.12,111.94
2018,8,4,7,0,205.0,135.0,2.7,14.3,203.0,191.0,149.67
2018,8,4,7,15,234.5,158.5,2.7,14.9,249.0,236.9,187.76
2018,8,4,7,30,264.0,182.0,2.7,15.5,295.0,286.01,227.87
2018,8,4,7,45,291.5,202.0,2.75,16.15,341.0,333.81,266.22
2018,8,4,8,0,319.0,222.0,2.8,16.8,387.0,384.2,305.8
2018,8,4,8,15,345.0,239.0,2.85,17.75,433.5,433.16,343.05
2018,8,4,8,30,371.0,256.0,2.9,18.7,480.0,484.1,380.88
2018,8,4,8,45,396.0,268.5,2.95,19.6,524.0,531.63,415.38
2018,8,4,9,0,421.0,281.0,3.0,20.5,568.0,584.04,452.59
2018,8,4,9,15,510.0,259.0,3.1,21.75,627.5,647.6,498.34
2018,8,4,9,30,599.0,237.0,3.2,23.0,687.0,717.94,547.74
2018,8,4,9,45,708.0,192.5,3.3,24.25,748.5,785.57,594.87
2018,8,4,10,0,817.0,148.0,3.4,25.5,810.0,855.44,639.01
2018,8,4,10,15,829.5,148.5,3.5,26.4,841.0,892.22,660.7
2018,8,4,10,30,842.0,149.0,3.6,27.3,872.0,926.92,681.0
2018,8,4,10,45,852.5,147.5,3.7,28.15,896.0,955.4,697.12
2018,8,4,11,0,863.0,146.0,3.8,29.0,920.0,976.12,708.1
2018,8,4,11,15,872.0,144.5,3.95,29.35,937.5,997.57,721.33
2018,8,4,11,30,881.0,143.0,4.1,29.7,955.0,1016.07,732.67
2018,8,4,11,45,889.0,141.0,4.25,30.0,965.5,1030.0,741.28
2018,8,4,12,0,897.0,139.0,4.4,30.3,976.0,1040.7,747.91
2018,8,4,12,15,907.0,133.5,4.55,30.25,980.0,1046.52,752.56
2018,8,4,12,30,917.0,128.0,4.7,30.2,984.0,1048.89,755.16
2018,8,4,12,45,928.0,120.5,4.85,30.15,980.5,1046.65,755.37
2018,8,4,13,0,939.0,113.0,5.0,30.1,977.0,1040.73,753.27
2018,8,4,13,15,937.5,112.0,5.15,29.9,962.0,1025.66,745.71
2018,8,4,13,30,936.0,111.0,5.3,29.7,947.0,1007.22,735.92
2018,8,4,13,45,932.5,109.5,5.45,29.55,925.0,983.09,722.13
2018,8,4,14,0,929.0,108.0,5.6,29.4,903.0,955.85,706.14
2018,8,4,14,15,921.0,107.5,5.65,29.1,872.5,922.71,685.82
2018,8,4,14,30,913.0,107.0,5.7,28.8,842.0,886.99,663.56
2018,8,4,14,45,902.0,105.5,5.8,28.45,805.0,845.42,637.38
2018,8,4,15,0,891.0,104.0,5.9,28.1,768.0,801.91,609.43
2018,8,4,15,15,878.5,102.5,5.9,28.1,726.5,755.56,577.84
2018,8,4,15,30,866.0,101.0,5.9,28.1,685.0,707.86,544.94
2018,8,4,15,45,845.0,100.5,5.9,27.15,638.0,655.84,508.68
2018,8,4,16,0,824.0,100.0,5.9,26.2,591.0,602.15,469.54
2018,8,4,16,15,790.0,100.5,5.85,25.55,539.0,542.53,423.95
2018,8,4,16,30,756.0,101.0,5.8,24.9,487.0,484.44,378.25
2018,8,4,16,45,714.5,98.5,5.7,24.2,432.5,422.33,328.25
2018,8,4,17,0,673.0,96.0,5.6,23.5,378.0,363.57,279.61
2018,8,4,17,15,623.0,91.5,5.45,22.55,325.0,303.62,229.36
2018,8,4,17,30,573.0,87.0,5.3,21.6,272.0,248.64,182.4
2018,8,4,17,45,504.5,78.5,5.15,20.6,220.5,190.82,133.84
2018,8,4,18,0,436.0,70.0,5.0,19.6,169.0,139.74,91.91
2018,8,4,18,15,360.0,57.0,4.85,18.7,124.5,92.28,55.52
2018,8,4,18,30,284.0,44.0,4.7,17.8,80.0,53.57,29.43
2018,8,4,18,45,186.0,29.0,4.6,16.85,48.5,22.65,11.27
2018,8,4,19,0,88.0,14.0,4.5,15.9,17.0,13.76,0.0
2018,8,4,19,15,44.0,7.0,4.5,15.45,8.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.4,13.75,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.35,13.2,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.85,10.95,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.55,10.05,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.3,9.65,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,8,5,5,15,20.0,5.5,3.05,9.8,6.5,5.41,0.0
2018,8,5,5,30,40.0,11.0,3.2,10.2,13.0,10.81,0.0
2018,8,5,5,45,93.0,30.0,3.3,10.55,41.0,25.74,15.02
2018,8,5,6,0,146.0,49.0,3.4,10.9,69.0,53.13,34.0
2018,8,5,6,15,200.5,71.0,3.35,11.5,110.5,89.88,62.02
2018,8,5,6,30,255.0,93.0,3.3,12.1,152.0,133.24,97.08
2018,8,5,6,45,303.0,111.5,3.2,12.7,199.0,178.22,134.84
2018,8,5,7,0,351.0,130.0,3.1,13.3,246.0,228.62,177.53
2018,8,5,7,15,391.5,145.0,3.05,13.9,295.0,279.46,220.59
2018,8,5,7,30,432.0,160.0,3.0,14.5,344.0,333.67,265.73
2018,8,5,7,45,466.5,171.0,2.95,15.1,392.5,385.18,307.88
2018,8,5,8,0,501.0,182.0,2.9,15.7,441.0,439.68,351.32
2018,8,5,8,15,526.0,193.0,2.9,16.45,488.0,491.59,391.44
2018,8,5,8,30,551.0,204.0,2.9,17.2,535.0,545.0,431.55
2018,8,5,8,45,571.0,212.5,2.9,17.95,579.0,593.86,467.16
2018,8,5,9,0,591.0,221.0,2.9,18.7,623.0,643.21,502.18
2018,8,5,9,15,628.0,218.5,2.95,19.5,668.5,695.98,539.34
2018,8,5,9,30,665.0,216.0,3.0,20.3,714.0,748.5,575.48
2018,8,5,9,45,705.5,206.0,3.05,21.05,756.5,797.04,608.44
2018,8,5,10,0,746.0,196.0,3.1,21.8,799.0,845.99,639.99
2018,8,5,10,15,752.0,200.5,3.15,22.45,827.0,879.41,660.25
2018,8,5,10,30,758.0,205.0,3.2,23.1,855.0,910.63,678.94
2018,8,5,10,45,760.0,210.0,3.3,23.7,876.0,936.28,694.25
2018,8,5,11,0,762.0,215.0,3.4,24.3,897.0,959.28,707.78
2018,8,5,11,15,763.0,218.0,3.45,24.8,910.5,976.48,717.42
2018,8,5,11,30,764.0,221.0,3.5,25.3,924.0,990.81,725.26
2018,8,5,11,45,762.5,224.5,3.55,25.75,930.5,1000.24,730.1
2018,8,5,12,0,761.0,228.0,3.6,26.2,937.0,1006.65,733.1
2018,8,5,12,15,787.0,211.5,3.6,26.7,944.5,1012.19,735.16
2018,8,5,12,30,813.0,195.0,3.6,27.2,952.0,1019.63,738.56
2018,8,5,12,45,846.0,173.0,3.6,27.65,955.0,1024.82,740.72
2018,8,5,13,0,879.0,151.0,3.6,28.1,958.0,1020.22,736.69
2018,8,5,13,15,874.5,150.5,3.65,28.25,942.0,1003.54,726.26
2018,8,5,13,30,870.0,150.0,3.7,28.4,926.0,983.78,713.97
2018,8,5,13,45,862.5,149.5,3.7,28.6,902.5,963.21,700.75
2018,8,5,14,0,855.0,149.0,3.7,28.8,879.0,934.65,682.32
2018,8,5,14,15,846.0,148.0,3.8,28.65,849.0,901.69,662.46
2018,8,5,14,30,837.0,147.0,3.9,28.5,819.0,866.42,640.87
2018,8,5,14,45,825.5,144.0,4.0,28.35,782.5,824.98,614.8
2018,8,5,15,0,814.0,141.0,4.1,28.2,746.0,781.83,587.21
2018,8,5,15,15,799.5,138.0,4.1,28.2,704.5,735.0,555.95
2018,8,5,15,30,785.0,135.0,4.1,28.2,663.0,687.18,522.44
2018,8,5,15,45,766.0,131.5,4.25,27.55,617.0,635.68,486.75
2018,8,5,16,0,747.0,128.0,4.4,26.9,571.0,583.47,449.36
2018,8,5,16,15,719.0,124.0,4.45,26.3,521.0,526.02,406.54
2018,8,5,16,30,691.0,120.0,4.5,25.7,471.0,470.0,363.51
2018,8,5,16,45,655.0,114.5,4.55,25.05,419.0,410.63,316.66
2018,8,5,17,0,619.0,109.0,4.6,24.4,367.0,354.16,270.71
2018,8,5,17,15,568.5,102.0,4.55,23.4,314.0,294.51,221.62
2018,8,5,17,30,518.0,95.0,4.5,22.4,261.0,239.98,175.88
2018,8,5,17,45,451.0,84.5,4.5,21.45,210.5,182.68,128.41
2018,8,5,18,0,384.0,74.0,4.5,20.5,160.0,133.97,88.88
2018,8,5,18,15,302.0,59.0,4.45,19.5,115.5,87.04,53.46
2018,8,5,18,30,220.0,44.0,4.4,18.5,71.0,49.61,28.14
2018,8,5,18,45,133.5,27.0,4.4,17.5,41.0,21.04,9.5
2018,8,5,19,0,47.0,10.0,4.4,16.5,11.0,9.83,0.0
2018,8,5,19,15,23.5,5.0,4.35,15.95,5.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.3,14.85,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,4.05,12.8,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,8,6,5,15,9.5,3.0,1.65,9.7,3.5,0.0,0.0
2018,8,6,5,30,19.0,6.0,1.8,10.0,7.0,5.9,0.0
2018,8,6,5,45,45.0,19.5,2.0,10.25,24.5,16.85,7.71
2018,8,6,6,0,71.0,33.0,2.2,10.5,42.0,34.34,20.86
2018,8,6,6,15,100.5,55.5,2.2,10.85,75.0,64.32,44.9
2018,8,6,6,30,130.0,78.0,2.2,11.2,108.0,97.25,72.19
2018,8,6,6,45,158.5,103.5,2.15,11.5,149.0,136.44,105.33
2018,8,6,7,0,187.0,129.0,2.1,11.8,190.0,179.12,141.46
2018,8,6,7,15,213.0,154.5,2.1,12.4,235.5,225.3,180.07
2018,8,6,7,30,239.0,180.0,2.1,13.0,281.0,273.74,219.85
2018,8,6,7,45,262.0,203.0,2.05,13.6,327.0,321.08,257.9
2018,8,6,8,0,285.0,226.0,2.0,14.2,373.0,370.61,296.75
2018,8,6,8,15,305.5,247.0,2.0,15.1,418.0,418.78,333.3
2018,8,6,8,30,326.0,268.0,2.0,16.0,463.0,468.5,370.04
2018,8,6,8,45,344.0,285.5,2.0,16.9,505.5,514.42,402.99
2018,8,6,9,0,362.0,303.0,2.0,17.8,548.0,561.24,435.76
2018,8,6,9,15,385.0,314.0,2.0,18.95,589.0,605.89,465.9
2018,8,6,9,30,408.0,325.0,2.0,20.1,630.0,651.36,495.86
2018,8,6,9,45,431.0,331.5,2.05,21.25,667.0,697.1,525.56
2018,8,6,10,0,454.0,338.0,2.1,22.4,704.0,739.22,552.17
2018,8,6,10,15,464.0,345.5,2.15,23.3,731.5,770.82,571.4
2018,8,6,10,30,474.0,353.0,2.2,24.2,759.0,801.37,589.71
2018,8,6,10,45,482.0,358.5,2.3,25.15,780.5,826.82,604.63
2018,8,6,11,0,490.0,364.0,2.4,26.1,802.0,850.78,618.45
2018,8,6,11,15,496.5,367.0,2.5,26.9,817.0,869.14,628.88
2018,8,6,11,30,503.0,370.0,2.6,27.7,832.0,885.68,638.11
2018,8,6,11,45,508.5,370.0,2.7,28.45,840.0,896.26,643.63
2018,8,6,12,0,514.0,370.0,2.8,29.2,848.0,904.77,647.87
2018,8,6,12,15,576.5,332.0,2.9,29.85,868.0,929.11,664.75
2018,8,6,12,30,639.0,294.0,3.0,30.5,888.0,951.74,680.28
2018,8,6,12,45,720.5,242.5,3.15,31.1,907.0,975.97,696.73
2018,8,6,13,0,802.0,191.0,3.3,31.7,926.0,991.31,706.01
2018,8,6,13,15,799.0,189.0,3.4,31.85,910.5,975.26,696.31
2018,8,6,13,30,796.0,187.0,3.5,32.0,895.0,956.3,685.0
2018,8,6,13,45,791.0,184.0,3.65,32.15,872.5,931.66,670.31
2018,8,6,14,0,786.0,181.0,3.8,32.3,850.0,904.41,653.83
2018,8,6,14,15,777.5,178.0,3.85,32.1,820.5,871.61,633.98
2018,8,6,14,30,769.0,175.0,3.9,31.9,791.0,838.93,614.05
2018,8,6,14,45,757.5,171.5,4.0,31.75,755.5,798.91,589.04
2018,8,6,15,0,746.0,168.0,4.1,31.6,720.0,757.37,562.69
2018,8,6,15,15,731.0,163.5,4.1,31.6,679.5,710.96,530.88
2018,8,6,15,30,716.0,159.0,4.1,31.6,639.0,663.8,497.84
2018,8,6,15,45,692.5,155.5,4.2,30.8,593.0,611.63,462.17
2018,8,6,16,0,669.0,152.0,4.3,30.0,547.0,560.0,425.76
2018,8,6,16,15,631.0,149.5,4.25,29.25,496.5,502.2,383.23
2018,8,6,16,30,593.0,147.0,4.2,28.5,446.0,446.97,341.48
2018,8,6,16,45,547.5,140.0,4.2,27.75,393.5,385.42,293.99
2018,8,6,17,0,502.0,133.0,4.2,27.0,341.0,329.56,249.7
2018,8,6,17,15,446.0,123.0,4.2,25.8,289.0,271.61,203.49
2018,8,6,17,30,390.0,113.0,4.2,24.6,237.0,219.5,161.3
2018,8,6,17,45,322.0,97.0,4.15,23.4,187.0,165.08,117.64
2018,8,6,18,0,254.0,81.0,4.1,22.2,137.0,118.43,80.95
2018,8,6,18,15,194.0,60.5,4.15,21.15,96.5,76.75,49.18
2018,8,6,18,30,134.0,40.0,4.2,20.1,56.0,42.36,24.64
2018,8,6,18,45,79.5,23.0,4.25,19.05,31.5,19.35,7.58
2018,8,6,19,0,25.0,6.0,4.3,18.0,7.0,5.9,0.0
2018,8,6,19,15,12.5,3.0,4.3,17.45,3.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.3,15.55,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,4.15,13.3,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,8,7,5,15,16.0,4.0,2.9,10.0,4.5,0.0,0.0
2018,8,7,5,30,32.0,8.0,3.0,10.3,9.0,7.86,0.0
2018,8,7,5,45,75.5,24.0,3.05,10.6,32.0,20.46,10.21
2018,8,7,6,0,119.0,40.0,3.1,10.9,55.0,43.24,26.65
2018,8,7,6,15,164.0,62.0,3.05,11.35,93.5,76.96,52.7
2018,8,7,6,30,209.0,84.0,3.0,11.8,132.0,116.31,84.76
2018,8,7,6,45,249.5,106.0,2.95,12.2,177.5,160.02,121.65
2018,8,7,7,0,290.0,128.0,2.9,12.6,223.0,208.45,162.82
2018,8,7,7,15,325.5,147.0,2.85,13.35,270.5,256.79,203.59
2018,8,7,7,30,361.0,166.0,2.8,14.1,318.0,308.87,246.72
2018,8,7,7,45,391.0,182.0,2.75,14.85,366.0,359.02,287.44
2018,8,7,8,0,421.0,198.0,2.7,15.6,414.0,414.23,331.02
2018,8,7,8,15,446.5,211.5,2.75,16.4,460.5,464.93,370.11
2018,8,7,8,30,472.0,225.0,2.8,17.2,507.0,517.36,409.5
2018,8,7,8,45,494.0,235.0,2.8,17.95,550.5,565.48,444.62
2018,8,7,9,0,516.0,245.0,2.8,18.7,594.0,614.45,479.48
2018,8,7,9,15,523.0,258.5,2.9,19.35,630.5,656.39,508.68
2018,8,7,9,30,530.0,272.0,3.0,20.0,667.0,697.5,536.72
2018,8,7,9,45,531.5,285.5,3.05,20.7,697.5,733.12,559.94
2018,8,7,10,0,533.0,299.0,3.1,21.4,728.0,767.21,581.69
2018,8,7,10,15,543.0,305.5,3.25,21.9,756.0,800.07,603.56
2018,8,7,10,30,553.0,312.0,3.4,22.4,784.0,831.63,624.32
2018,8,7,10,45,560.0,317.0,3.5,22.9,805.5,857.38,640.67
2018,8,7,11,0,567.0,322.0,3.6,23.4,827.0,881.36,655.73
2018,8,7,11,15,574.5,324.0,3.75,23.6,843.0,900.82,668.83
2018,8,7,11,30,582.0,326.0,3.9,23.8,859.0,918.24,680.58
2018,8,7,11,45,587.0,325.5,4.0,24.0,867.0,928.43,687.26
2018,8,7,12,0,592.0,325.0,4.1,24.2,875.0,936.29,692.47
2018,8,7,12,15,607.5,315.5,4.25,24.25,879.5,943.21,698.25
2018,8,7,12,30,623.0,306.0,4.4,24.3,884.0,947.67,702.43
2018,8,7,12,45,641.5,292.5,4.5,24.35,883.0,948.36,704.04
2018,8,7,13,0,660.0,279.0,4.6,24.4,882.0,946.11,704.07
2018,8,7,13,15,660.5,273.5,4.65,24.3,868.5,931.47,695.26
2018,8,7,13,30,661.0,268.0,4.7,24.2,855.0,914.26,684.76
2018,8,7,13,45,661.5,261.0,4.7,24.1,835.5,893.02,671.15
2018,8,7,14,0,662.0,254.0,4.7,24.0,816.0,869.34,655.81
2018,8,7,14,15,657.5,246.0,4.75,23.7,788.0,837.92,635.73
2018,8,7,14,30,653.0,238.0,4.8,23.4,760.0,804.52,614.01
2018,8,7,14,45,647.5,229.0,4.8,23.1,727.0,767.49,589.1
2018,8,7,15,0,642.0,220.0,4.8,22.8,694.0,728.86,562.64
2018,8,7,15,15,625.5,213.0,4.8,22.8,653.5,682.72,529.4
2018,8,7,15,30,609.0,206.0,4.8,22.8,613.0,636.22,495.36
2018,8,7,15,45,596.5,195.0,4.8,21.85,570.5,586.61,460.25
2018,8,7,16,0,584.0,184.0,4.8,20.9,528.0,538.48,425.15
2018,8,7,16,15,569.0,172.0,4.75,20.3,483.0,488.0,386.49
2018,8,7,16,30,554.0,160.0,4.7,19.7,438.0,437.99,347.1
2018,8,7,16,45,528.0,147.0,4.65,19.1,389.0,382.8,302.53
2018,8,7,17,0,502.0,134.0,4.6,18.5,340.0,329.69,258.47
2018,8,7,17,15,463.5,121.0,4.5,17.65,291.0,274.72,212.3
2018,8,7,17,30,425.0,108.0,4.4,16.8,242.0,223.66,168.66
2018,8,7,17,45,376.0,93.0,4.35,16.0,195.5,172.51,125.19
2018,8,7,18,0,327.0,78.0,4.3,15.2,149.0,126.88,87.08
2018,8,7,18,15,260.5,60.0,4.2,14.6,107.0,82.29,52.32
2018,8,7,18,30,194.0,42.0,4.1,14.0,65.0,45.53,26.27
2018,8,7,18,45,120.5,25.5,4.0,13.4,37.5,19.95,7.44
2018,8,7,19,0,47.0,9.0,3.9,12.8,10.0,8.85,0.0
2018,8,7,19,15,23.5,4.5,3.85,12.55,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.2,9.25,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,8,8,5,15,33.5,6.5,2.55,9.55,7.5,0.0,0.0
2018,8,8,5,30,67.0,13.0,2.7,10.1,15.0,12.78,0.0
2018,8,8,5,45,158.5,29.0,2.85,10.65,46.0,22.89,11.67
2018,8,8,6,0,250.0,45.0,3.0,11.2,77.0,54.13,31.43
2018,8,8,6,15,327.5,59.5,2.9,11.9,121.0,92.92,58.89
2018,8,8,6,30,405.0,74.0,2.8,12.6,165.0,140.69,96.6
2018,8,8,6,45,465.5,84.5,2.65,13.25,215.0,189.62,138.01
2018,8,8,7,0,526.0,95.0,2.5,13.9,265.0,246.39,186.73
2018,8,8,7,15,570.5,102.5,2.45,14.75,316.5,300.17,233.1
2018,8,8,7,30,615.0,110.0,2.4,15.6,368.0,358.37,282.09
2018,8,8,7,45,651.0,115.0,2.35,16.45,419.5,414.33,328.07
2018,8,8,8,0,687.0,120.0,2.3,17.3,471.0,473.16,374.74
2018,8,8,8,15,713.5,124.0,2.25,18.15,520.0,528.2,416.94
2018,8,8,8,30,740.0,128.0,2.2,19.0,569.0,584.49,458.54
2018,8,8,8,45,762.0,131.0,2.15,19.9,615.5,637.74,496.34
2018,8,8,9,0,784.0,134.0,2.1,20.8,662.0,690.45,532.44
2018,8,8,9,15,771.0,150.5,2.1,21.55,696.5,732.54,559.75
2018,8,8,9,30,758.0,167.0,2.1,22.3,731.0,770.75,583.21
2018,8,8,9,45,734.0,190.0,2.1,23.05,757.0,803.45,602.45
2018,8,8,10,0,710.0,213.0,2.1,23.8,783.0,832.14,618.77
2018,8,8,10,15,724.0,214.0,2.2,24.5,813.5,868.04,640.73
2018,8,8,10,30,738.0,215.0,2.3,25.2,844.0,902.25,661.29
2018,8,8,10,45,751.0,213.5,2.35,25.9,868.0,931.02,677.7
2018,8,8,11,0,764.0,212.0,2.4,26.6,892.0,957.59,692.61
2018,8,8,11,15,772.5,211.0,2.5,27.15,908.0,977.92,704.34
2018,8,8,11,30,781.0,210.0,2.6,27.7,924.0,995.53,714.41
2018,8,8,11,45,789.0,207.0,2.7,28.2,933.5,1003.37,718.47
2018,8,8,12,0,797.0,204.0,2.8,28.7,943.0,1012.6,723.56
2018,8,8,12,15,791.5,207.5,2.9,29.0,941.0,1011.87,722.98
2018,8,8,12,30,786.0,211.0,3.0,29.3,939.0,1008.03,720.6
2018,8,8,12,45,776.5,214.5,3.1,29.55,928.5,1001.8,716.93
2018,8,8,13,0,767.0,218.0,3.2,29.8,918.0,988.12,708.59
2018,8,8,13,15,766.5,214.5,3.3,29.9,903.5,973.1,699.89
2018,8,8,13,30,766.0,211.0,3.4,30.0,889.0,955.17,689.33
2018,8,8,13,45,763.5,205.5,3.55,30.05,867.0,930.49,674.81
2018,8,8,14,0,761.0,200.0,3.7,30.1,845.0,903.18,658.47
2018,8,8,14,15,754.5,196.0,3.75,29.95,816.5,871.38,639.01
2018,8,8,14,30,748.0,192.0,3.8,29.8,788.0,837.43,617.95
2018,8,8,14,45,740.0,185.5,3.9,29.65,753.0,797.71,592.98
2018,8,8,15,0,732.0,179.0,4.0,29.5,718.0,756.3,566.06
2018,8,8,15,15,716.0,174.5,4.0,29.5,676.5,709.57,533.67
2018,8,8,15,30,700.0,170.0,4.0,29.5,635.0,662.2,500.24
2018,8,8,15,45,684.0,162.5,4.15,28.55,590.5,611.43,465.86
2018,8,8,16,0,668.0,155.0,4.3,27.6,546.0,560.56,430.16
2018,8,8,16,15,647.0,146.5,4.35,26.75,498.5,506.11,390.16
2018,8,8,16,30,626.0,138.0,4.4,25.9,451.0,452.55,349.5
2018,8,8,16,45,595.0,129.0,4.45,25.05,400.5,395.26,304.66
2018,8,8,17,0,564.0,120.0,4.5,24.2,350.0,340.46,260.39
2018,8,8,17,15,522.0,109.0,4.45,23.05,299.0,281.56,212.09
2018,8,8,17,30,480.0,98.0,4.4,21.9,248.0,228.3,167.43
2018,8,8,17,45,425.0,85.0,4.35,20.75,199.5,174.76,122.82
2018,8,8,18,0,370.0,72.0,4.3,19.6,151.0,127.39,84.11
2018,8,8,18,15,296.0,56.5,4.2,18.65,108.5,82.07,49.83
2018,8,8,18,30,222.0,41.0,4.1,17.7,66.0,45.37,25.05
2018,8,8,18,45,137.5,25.0,3.95,16.75,38.0,19.62,5.97
2018,8,8,19,0,53.0,9.0,3.8,15.8,10.0,8.85,0.0
2018,8,8,19,15,26.5,4.5,3.8,15.3,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,8,9,5,15,27.5,5.0,2.4,9.25,6.0,0.0,0.0
2018,8,9,5,30,55.0,10.0,2.6,9.7,12.0,9.83,0.0
2018,8,9,5,45,135.5,27.0,2.8,10.2,41.5,21.06,9.85
2018,8,9,6,0,216.0,44.0,3.0,10.7,71.0,50.98,30.0
2018,8,9,6,15,285.5,60.5,2.9,11.4,113.5,88.67,57.23
2018,8,9,6,30,355.0,77.0,2.8,12.1,156.0,134.49,93.63
2018,8,9,6,45,409.5,90.5,2.7,12.8,204.5,182.03,133.86
2018,8,9,7,0,464.0,104.0,2.6,13.5,253.0,235.68,179.85
2018,8,9,7,15,507.5,114.5,2.5,14.5,304.0,288.52,225.01
2018,8,9,7,30,551.0,125.0,2.4,15.5,355.0,345.73,272.71
2018,8,9,7,45,585.5,133.5,2.35,16.5,406.0,402.54,318.88
2018,8,9,8,0,620.0,142.0,2.3,17.5,457.0,460.78,364.63
2018,8,9,8,15,647.0,148.0,2.25,18.45,505.5,514.87,405.76
2018,8,9,8,30,674.0,154.0,2.2,19.4,554.0,570.39,446.51
2018,8,9,8,45,696.5,158.5,2.15,20.35,600.0,622.59,483.39
2018,8,9,9,0,719.0,163.0,2.1,21.3,646.0,675.17,519.27
2018,8,9,9,15,730.5,169.5,2.0,22.3,686.0,721.75,549.12
2018,8,9,9,30,742.0,176.0,1.9,23.3,726.0,767.25,577.15
2018,8,9,9,45,749.0,182.0,1.85,24.3,760.0,807.27,600.14
2018,8,9,10,0,756.0,188.0,1.8,25.3,794.0,845.45,621.35
2018,8,9,10,15,767.5,190.0,1.85,26.2,824.0,881.46,641.96
2018,8,9,10,30,779.0,192.0,1.9,27.1,854.0,915.5,661.04
2018,8,9,10,45,788.5,192.0,1.9,28.0,877.0,940.11,673.34
2018,8,9,11,0,798.0,192.0,1.9,28.9,900.0,965.43,686.07
2018,8,9,11,15,805.0,192.0,1.95,29.7,916.5,985.7,696.38
2018,8,9,11,30,812.0,192.0,2.0,30.5,933.0,1003.13,704.95
2018,8,9,11,45,817.5,190.5,2.05,31.35,941.5,1014.58,709.73
2018,8,9,12,0,823.0,189.0,2.1,32.2,950.0,1022.92,712.72
2018,8,9,12,15,816.0,193.0,2.25,32.5,947.5,1021.25,712.38
2018,8,9,12,30,809.0,197.0,2.4,32.8,945.0,1016.39,710.18
2018,8,9,12,45,797.5,202.5,2.55,33.15,934.0,1005.48,704.12
2018,8,9,13,0,786.0,208.0,2.7,33.5,923.0,995.89,698.92
2018,8,9,13,15,784.5,205.0,2.9,33.5,908.5,980.13,691.21
2018,8,9,13,30,783.0,202.0,3.1,33.5,894.0,961.43,681.56
2018,8,9,13,45,779.5,197.5,3.25,33.5,871.5,936.47,667.44
2018,8,9,14,0,776.0,193.0,3.4,33.5,849.0,908.85,651.49
2018,8,9,14,15,768.5,189.0,3.55,33.25,819.5,875.74,632.41
2018,8,9,14,30,761.0,185.0,3.7,33.0,790.0,840.48,611.64
2018,8,9,14,45,751.5,180.5,3.8,32.75,755.0,801.12,587.57
2018,8,9,15,0,742.0,176.0,3.9,32.5,720.0,760.13,561.74
2018,8,9,15,15,726.5,171.0,3.9,32.5,678.5,712.82,529.41
2018,8,9,15,30,711.0,166.0,3.9,32.5,637.0,664.82,496.0
2018,8,9,15,45,692.5,159.5,4.0,31.6,591.5,612.93,461.06
2018,8,9,16,0,674.0,153.0,4.1,30.7,546.0,561.14,424.99
2018,8,9,16,15,651.0,145.0,4.1,29.9,497.5,505.77,384.7
2018,8,9,16,30,628.0,137.0,4.1,29.1,449.0,451.5,343.91
2018,8,9,16,45,596.0,128.0,4.1,28.35,398.0,393.66,299.07
2018,8,9,17,0,564.0,119.0,4.1,27.6,347.0,338.42,254.93
2018,8,9,17,15,522.0,108.5,3.95,26.45,296.5,280.05,207.7
2018,8,9,17,30,480.0,98.0,3.8,25.3,246.0,227.31,164.07
2018,8,9,17,45,424.0,85.0,3.65,24.15,197.5,173.62,120.04
2018,8,9,18,0,368.0,72.0,3.5,23.0,149.0,126.23,81.97
2018,8,9,18,15,293.0,56.0,3.5,22.0,106.5,80.59,48.06
2018,8,9,18,30,218.0,40.0,3.5,21.0,64.0,43.7,23.56
2018,8,9,18,45,130.5,24.0,3.45,20.0,36.5,18.86,4.0
2018,8,9,19,0,43.0,8.0,3.4,19.0,9.0,7.86,0.0
2018,8,9,19,15,21.5,4.0,3.5,18.45,4.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.6,17.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.65,17.35,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.75,16.4,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,8,10,5,15,53.5,6.5,3.2,10.6,8.0,0.0,0.0
2018,8,10,5,30,107.0,13.0,3.3,11.1,16.0,12.78,0.0
2018,8,10,5,45,232.0,25.5,3.35,11.6,49.0,20.36,8.72
2018,8,10,6,0,357.0,38.0,3.4,12.1,82.0,53.6,27.63
2018,8,10,6,15,437.0,48.5,3.35,12.9,127.5,94.82,55.53
2018,8,10,6,30,517.0,59.0,3.3,13.7,173.0,145.38,95.29
2018,8,10,6,45,570.0,66.5,3.25,14.5,223.0,196.02,138.92
2018,8,10,7,0,623.0,74.0,3.2,15.3,273.0,252.49,188.36
2018,8,10,7,15,659.0,80.5,3.15,16.4,324.0,307.71,236.67
2018,8,10,7,30,695.0,87.0,3.1,17.5,375.0,366.3,286.46
2018,8,10,7,45,720.5,92.5,3.05,18.6,425.5,422.21,332.65
2018,8,10,8,0,746.0,98.0,3.0,19.7,476.0,479.99,378.51
2018,8,10,8,15,766.0,102.5,3.0,20.6,524.0,534.69,420.74
2018,8,10,8,30,786.0,107.0,3.0,21.5,572.0,589.87,461.81
2018,8,10,8,45,800.0,111.5,2.95,22.4,617.0,641.36,498.54
2018,8,10,9,0,814.0,116.0,2.9,23.3,662.0,692.22,533.53
2018,8,10,9,15,821.0,121.5,2.95,24.15,701.0,738.06,563.05
2018,8,10,9,30,828.0,127.0,3.0,25.0,740.0,782.21,590.68
2018,8,10,9,45,829.5,134.0,3.05,25.85,773.0,821.54,614.54
2018,8,10,10,0,831.0,141.0,3.1,26.7,806.0,858.42,636.43
2018,8,10,10,15,839.0,142.5,3.2,27.35,834.5,892.74,657.15
2018,8,10,10,30,847.0,144.0,3.3,28.0,863.0,924.67,676.14
2018,8,10,10,45,853.0,145.5,3.4,28.65,885.5,952.18,692.12
2018,8,10,11,0,859.0,147.0,3.5,29.3,908.0,971.6,702.8
2018,8,10,11,15,863.0,147.0,3.6,29.7,922.5,989.62,713.35
2018,8,10,11,30,867.0,147.0,3.7,30.1,937.0,1004.55,721.96
2018,8,10,11,45,869.0,147.5,3.8,30.5,944.5,1014.84,727.68
2018,8,10,12,0,871.0,148.0,3.9,30.9,952.0,1021.87,731.43
2018,8,10,12,15,870.0,148.5,3.95,31.1,951.0,1022.61,731.54
2018,8,10,12,30,869.0,149.0,4.0,31.3,950.0,1020.04,729.68
2018,8,10,12,45,865.5,149.0,4.1,31.5,941.0,1011.19,724.23
2018,8,10,13,0,862.0,149.0,4.2,31.7,932.0,999.13,716.83
2018,8,10,13,15,859.0,147.5,4.3,31.7,916.5,982.89,707.37
2018,8,10,13,30,856.0,146.0,4.4,31.7,901.0,963.56,695.94
2018,8,10,13,45,851.0,144.0,4.55,31.7,878.0,943.73,684.45
2018,8,10,14,0,846.0,142.0,4.7,31.7,855.0,915.9,667.63
2018,8,10,14,15,839.0,139.5,4.75,31.45,825.5,883.13,647.8
2018,8,10,14,30,832.0,137.0,4.8,31.2,796.0,847.97,626.18
2018,8,10,14,45,822.5,133.5,4.9,30.95,760.0,807.55,600.99
2018,8,10,15,0,813.0,130.0,5.0,30.7,724.0,765.29,574.15
2018,8,10,15,15,798.5,127.0,5.0,30.7,682.5,718.29,542.54
2018,8,10,15,30,784.0,124.0,5.0,30.7,641.0,670.3,508.78
2018,8,10,15,45,767.5,119.5,5.05,29.8,596.0,618.79,473.12
2018,8,10,16,0,751.0,115.0,5.1,28.9,551.0,567.18,436.18
2018,8,10,16,15,729.5,110.0,5.05,28.1,502.5,512.01,394.88
2018,8,10,16,30,708.0,105.0,5.0,27.3,454.0,457.63,352.83
2018,8,10,16,45,677.5,98.5,5.0,26.55,403.0,398.85,306.09
2018,8,10,17,0,647.0,92.0,5.0,25.8,352.0,342.39,259.76
2018,8,10,17,15,604.5,85.5,4.95,24.75,301.0,284.61,211.61
2018,8,10,17,30,562.0,79.0,4.9,23.7,250.0,231.03,166.04
2018,8,10,17,45,502.5,70.0,4.8,22.6,201.0,175.87,119.8
2018,8,10,18,0,443.0,61.0,4.7,21.5,152.0,127.39,80.27
2018,8,10,18,15,356.5,49.0,4.7,20.6,109.0,80.27,45.59
2018,8,10,18,30,270.0,37.0,4.7,19.7,66.0,42.48,21.58
2018,8,10,18,45,161.5,22.5,4.65,18.8,37.5,17.69,1.7
2018,8,10,19,0,53.0,8.0,4.6,17.9,9.0,7.86,0.0
2018,8,10,19,15,26.5,4.0,4.65,17.5,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,4.7,17.1,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,4.7,16.65,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,4.7,16.2,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,4.65,15.95,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,4.6,15.45,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,4.45,14.65,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
