Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,22,15,0.0,0.0,4.35,14.35,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,4.25,14.05,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,4.15,13.75,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,4.15,11.7,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,8,11,5,15,36.5,6.0,4.25,12.1,7.0,0.0,0.0
2018,8,11,5,30,73.0,12.0,4.3,12.5,14.0,11.8,0.0
2018,8,11,5,45,178.0,26.5,4.4,12.95,44.5,20.78,8.27
2018,8,11,6,0,283.0,41.0,4.5,13.4,75.0,51.32,27.93
2018,8,11,6,15,363.0,53.5,4.45,14.15,119.0,90.16,54.53
2018,8,11,6,30,443.0,66.0,4.4,14.9,163.0,139.12,92.77
2018,8,11,6,45,499.5,75.5,4.4,15.7,212.0,188.25,134.51
2018,8,11,7,0,556.0,85.0,4.4,16.5,261.0,243.68,182.47
2018,8,11,7,15,596.0,93.0,4.4,17.45,312.0,298.06,229.77
2018,8,11,7,30,636.0,101.0,4.4,18.4,363.0,356.34,279.28
2018,8,11,7,45,666.0,107.0,4.4,19.35,413.5,411.71,325.29
2018,8,11,8,0,696.0,113.0,4.4,20.3,464.0,469.3,371.55
2018,8,11,8,15,718.5,118.5,4.45,21.05,512.5,524.13,414.6
2018,8,11,8,30,741.0,124.0,4.5,21.8,561.0,579.8,456.97
2018,8,11,8,45,757.0,129.0,4.5,22.5,606.0,631.28,494.87
2018,8,11,9,0,773.0,134.0,4.5,23.2,651.0,681.65,530.87
2018,8,11,9,15,783.5,139.0,4.5,23.8,690.5,727.91,562.7
2018,8,11,9,30,794.0,144.0,4.5,24.4,730.0,772.85,591.99
2018,8,11,9,45,800.5,149.5,4.55,25.05,764.5,813.51,617.97
2018,8,11,10,0,807.0,155.0,4.6,25.7,799.0,852.14,642.23
2018,8,11,10,15,813.5,159.0,4.65,26.05,828.0,887.02,664.47
2018,8,11,10,30,820.0,163.0,4.7,26.4,857.0,919.52,684.96
2018,8,11,10,45,823.5,165.5,4.8,26.8,878.0,945.14,700.95
2018,8,11,11,0,827.0,168.0,4.9,27.2,899.0,967.94,715.07
2018,8,11,11,15,794.0,190.5,5.0,27.3,902.0,973.0,718.25
2018,8,11,11,30,761.0,213.0,5.1,27.4,905.0,978.36,721.85
2018,8,11,11,45,785.5,200.5,5.15,27.55,919.5,992.49,730.92
2018,8,11,12,0,810.0,188.0,5.2,27.7,934.0,1008.29,741.14
2018,8,11,12,15,825.0,178.5,5.3,27.6,938.0,1014.61,746.26
2018,8,11,12,30,840.0,169.0,5.4,27.5,942.0,1017.62,749.34
2018,8,11,12,45,842.0,165.5,5.5,27.45,934.5,1010.59,745.69
2018,8,11,13,0,844.0,162.0,5.6,27.4,927.0,1000.28,739.96
2018,8,11,13,15,838.5,161.5,5.65,27.2,910.0,982.6,729.44
2018,8,11,13,30,833.0,161.0,5.7,27.0,893.0,961.93,716.94
2018,8,11,13,45,825.0,160.5,5.8,26.8,869.5,936.09,701.19
2018,8,11,14,0,817.0,160.0,5.9,26.6,846.0,907.65,683.54
2018,8,11,14,15,807.5,158.0,5.85,26.25,816.0,873.93,661.74
2018,8,11,14,30,798.0,156.0,5.8,25.9,786.0,838.05,638.31
2018,8,11,14,45,785.0,153.0,5.8,25.6,749.0,796.38,610.67
2018,8,11,15,0,772.0,150.0,5.8,25.3,712.0,753.23,581.67
2018,8,11,15,15,756.5,146.5,5.8,25.3,671.0,707.65,549.35
2018,8,11,15,30,741.0,143.0,5.8,25.3,630.0,659.93,514.09
2018,8,11,15,45,721.5,138.5,5.7,24.45,584.5,608.11,476.42
2018,8,11,16,0,702.0,134.0,5.6,23.6,539.0,556.41,437.82
2018,8,11,16,15,677.5,128.0,5.5,22.9,490.5,500.89,394.94
2018,8,11,16,30,653.0,122.0,5.4,22.2,442.0,446.56,351.78
2018,8,11,16,45,621.0,114.5,5.35,21.5,391.5,388.95,304.92
2018,8,11,17,0,589.0,107.0,5.3,20.8,341.0,333.91,258.86
2018,8,11,17,15,545.5,98.5,5.2,20.0,291.0,277.0,210.56
2018,8,11,17,30,502.0,90.0,5.1,19.2,241.0,223.4,164.37
2018,8,11,17,45,443.5,78.5,5.0,18.4,193.0,169.6,118.71
2018,8,11,18,0,385.0,67.0,4.9,17.6,145.0,122.37,79.77
2018,8,11,18,15,303.5,53.0,4.85,16.95,103.5,77.34,46.05
2018,8,11,18,30,222.0,39.0,4.8,16.3,62.0,41.75,22.57
2018,8,11,18,45,131.0,23.5,4.75,15.65,35.0,18.63,0.0
2018,8,11,19,0,40.0,8.0,4.7,15.0,8.0,7.86,0.0
2018,8,11,19,15,20.0,4.0,4.65,14.65,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.55,13.95,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.25,13.25,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,4.15,12.95,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,4.05,12.7,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,8,12,5,15,24.0,5.0,2.8,11.1,5.5,0.0,0.0
2018,8,12,5,30,48.0,10.0,2.9,11.5,11.0,9.83,0.0
2018,8,12,5,45,128.5,26.5,2.95,11.9,39.0,20.84,7.57
2018,8,12,6,0,209.0,43.0,3.0,12.3,67.0,48.88,28.34
2018,8,12,6,15,281.0,58.5,2.9,13.0,108.5,85.35,54.22
2018,8,12,6,30,353.0,74.0,2.8,13.7,150.0,130.22,89.39
2018,8,12,6,45,408.0,86.5,2.7,14.4,197.5,176.7,128.48
2018,8,12,7,0,463.0,99.0,2.6,15.1,245.0,229.34,173.44
2018,8,12,7,15,506.5,108.5,2.55,15.9,294.5,281.09,217.8
2018,8,12,7,30,550.0,118.0,2.5,16.7,344.0,338.65,266.0
2018,8,12,7,45,584.5,125.5,2.45,17.55,394.0,393.0,310.49
2018,8,12,8,0,619.0,133.0,2.4,18.4,444.0,450.18,355.76
2018,8,12,8,15,646.0,139.5,2.45,19.25,492.5,504.73,397.81
2018,8,12,8,30,673.0,146.0,2.5,20.1,541.0,560.71,439.61
2018,8,12,8,45,695.5,150.0,2.5,21.0,586.5,612.36,476.71
2018,8,12,9,0,718.0,154.0,2.5,21.9,632.0,664.39,512.92
2018,8,12,9,15,737.5,155.5,2.6,22.7,673.0,711.71,545.51
2018,8,12,9,30,757.0,157.0,2.7,23.5,714.0,758.54,576.32
2018,8,12,9,45,775.0,156.0,2.8,24.3,750.0,799.05,601.67
2018,8,12,10,0,793.0,155.0,2.9,25.1,786.0,839.96,626.98
2018,8,12,10,15,804.5,155.5,3.1,25.7,815.5,875.22,649.32
2018,8,12,10,30,816.0,156.0,3.3,26.3,845.0,908.39,670.14
2018,8,12,10,45,826.0,155.5,3.45,26.9,868.5,936.84,687.4
2018,8,12,11,0,836.0,155.0,3.6,27.5,892.0,962.72,702.94
2018,8,12,11,15,841.5,155.0,3.75,27.85,907.5,982.03,714.87
2018,8,12,11,30,847.0,155.0,3.9,28.2,923.0,998.32,724.92
2018,8,12,11,45,851.5,153.5,4.1,28.55,931.0,1008.93,731.64
2018,8,12,12,0,856.0,152.0,4.3,28.9,939.0,1010.15,732.36
2018,8,12,12,15,857.5,151.5,4.4,29.05,939.0,1012.28,733.82
2018,8,12,12,30,859.0,151.0,4.5,29.2,939.0,1011.12,733.25
2018,8,12,12,45,859.5,148.5,4.65,29.3,931.0,1003.66,729.07
2018,8,12,13,0,860.0,146.0,4.8,29.4,923.0,992.93,723.32
2018,8,12,13,15,857.5,144.0,4.9,29.25,907.5,976.57,714.24
2018,8,12,13,30,855.0,142.0,5.0,29.1,892.0,957.12,703.11
2018,8,12,13,45,851.0,139.0,5.1,29.0,869.0,932.25,688.16
2018,8,12,14,0,847.0,136.0,5.2,28.9,846.0,908.9,674.19
2018,8,12,14,15,840.5,133.5,5.3,28.55,816.5,876.43,654.54
2018,8,12,14,30,834.0,131.0,5.4,28.2,787.0,841.53,633.0
2018,8,12,14,45,826.0,127.0,5.45,27.85,751.5,801.62,607.43
2018,8,12,15,0,818.0,123.0,5.5,27.5,716.0,759.76,580.15
2018,8,12,15,15,803.5,120.5,5.5,27.5,675.0,712.99,547.99
2018,8,12,15,30,789.0,118.0,5.5,27.5,634.0,665.22,513.73
2018,8,12,15,45,774.0,113.0,5.5,26.4,589.0,613.86,477.57
2018,8,12,16,0,759.0,108.0,5.5,25.3,544.0,562.08,439.84
2018,8,12,16,15,739.5,102.0,5.4,24.45,495.5,506.64,397.4
2018,8,12,16,30,720.0,96.0,5.3,23.6,447.0,451.69,353.96
2018,8,12,16,45,692.0,90.5,5.25,22.8,397.0,394.41,307.3
2018,8,12,17,0,664.0,85.0,5.2,22.0,347.0,339.17,260.83
2018,8,12,17,15,623.5,78.0,5.05,21.05,296.0,280.69,210.9
2018,8,12,17,30,583.0,71.0,4.9,20.1,245.0,226.21,163.49
2018,8,12,17,45,525.0,63.0,4.75,19.1,196.5,171.35,116.56
2018,8,12,18,0,467.0,55.0,4.6,18.1,148.0,123.0,76.52
2018,8,12,18,15,377.5,44.5,4.55,17.35,105.5,76.04,42.0
2018,8,12,18,30,288.0,34.0,4.5,16.6,63.0,39.58,19.48
2018,8,12,18,45,172.0,21.0,4.4,15.85,35.5,16.59,0.0
2018,8,12,19,0,56.0,8.0,4.3,15.1,8.0,7.86,0.0
2018,8,12,19,15,28.0,4.0,4.25,14.75,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,8,13,5,15,38.0,6.0,3.55,10.65,6.5,0.0,0.0
2018,8,13,5,30,76.0,12.0,3.7,11.1,13.0,11.8,0.0
2018,8,13,5,45,187.0,25.0,3.85,11.55,42.5,19.66,5.89
2018,8,13,6,0,298.0,38.0,4.0,12.0,72.0,49.36,26.15
2018,8,13,6,15,381.5,49.0,4.0,12.55,115.5,87.79,52.07
2018,8,13,6,30,465.0,60.0,4.0,13.1,159.0,136.02,89.71
2018,8,13,6,45,522.0,68.5,4.05,13.65,208.5,185.48,132.2
2018,8,13,7,0,579.0,77.0,4.1,14.2,258.0,241.3,181.2
2018,8,13,7,15,619.5,83.5,4.1,14.85,308.5,295.61,229.34
2018,8,13,7,30,660.0,90.0,4.1,15.5,359.0,353.85,279.82
2018,8,13,7,45,689.5,95.5,4.1,16.15,409.5,409.75,327.31
2018,8,13,8,0,719.0,101.0,4.1,16.8,460.0,467.78,375.04
2018,8,13,8,15,742.0,105.0,4.1,17.4,508.5,522.49,418.82
2018,8,13,8,30,765.0,109.0,4.1,18.0,557.0,577.87,461.76
2018,8,13,8,45,781.5,113.0,4.1,18.65,602.0,629.56,500.51
2018,8,13,9,0,798.0,117.0,4.1,19.3,647.0,680.9,537.87
2018,8,13,9,15,805.5,123.0,4.15,19.85,686.5,727.02,569.57
2018,8,13,9,30,813.0,129.0,4.2,20.4,726.0,771.53,599.25
2018,8,13,9,45,815.5,135.5,4.2,21.0,758.5,810.67,624.37
2018,8,13,10,0,818.0,142.0,4.2,21.6,791.0,847.45,647.54
2018,8,13,10,15,826.0,144.0,4.3,22.0,820.0,881.9,669.8
2018,8,13,10,30,834.0,146.0,4.4,22.4,849.0,914.0,690.32
2018,8,13,10,45,839.5,148.0,4.45,22.8,871.5,941.24,707.13
2018,8,13,11,0,845.0,150.0,4.5,23.2,894.0,965.69,722.18
2018,8,13,11,15,848.0,151.5,4.65,23.4,908.5,984.28,734.71
2018,8,13,11,30,851.0,153.0,4.8,23.6,923.0,999.74,745.26
2018,8,13,11,45,851.5,154.5,4.9,23.75,930.0,1009.55,751.84
2018,8,13,12,0,852.0,156.0,5.0,23.9,937.0,1016.05,756.35
2018,8,13,12,15,856.5,153.0,5.05,23.85,937.5,1012.29,754.28
2018,8,13,12,30,861.0,150.0,5.1,23.8,938.0,1011.53,754.42
2018,8,13,12,45,866.0,145.5,5.2,23.75,932.0,1006.39,752.07
2018,8,13,13,0,871.0,141.0,5.3,23.7,926.0,997.88,747.54
2018,8,13,13,15,867.5,140.0,5.4,23.45,910.5,981.37,738.21
2018,8,13,13,30,864.0,139.0,5.5,23.2,895.0,961.76,726.78
2018,8,13,13,45,858.5,137.0,5.6,22.95,871.5,936.28,711.23
2018,8,13,14,0,853.0,135.0,5.7,22.7,848.0,908.0,693.63
2018,8,13,14,15,845.5,133.0,5.7,22.25,818.0,879.29,675.62
2018,8,13,14,30,838.0,131.0,5.7,21.8,788.0,843.86,652.67
2018,8,13,14,45,827.5,128.5,5.75,21.4,752.0,803.3,625.9
2018,8,13,15,0,817.0,126.0,5.8,21.0,716.0,760.95,597.49
2018,8,13,15,15,802.5,123.0,5.8,21.0,674.5,713.64,563.93
2018,8,13,15,30,788.0,120.0,5.8,21.0,633.0,665.34,528.07
2018,8,13,15,45,770.5,116.0,5.7,19.85,587.5,613.39,490.07
2018,8,13,16,0,753.0,112.0,5.6,18.7,542.0,561.45,450.89
2018,8,13,16,15,730.5,106.5,5.55,18.05,493.0,505.05,406.25
2018,8,13,16,30,708.0,101.0,5.5,17.4,444.0,449.55,360.98
2018,8,13,16,45,676.5,95.5,5.4,16.75,393.0,391.36,312.16
2018,8,13,17,0,645.0,90.0,5.3,16.1,342.0,335.6,264.03
2018,8,13,17,15,601.0,83.0,5.2,15.5,291.0,277.06,212.79
2018,8,13,17,30,557.0,76.0,5.1,14.9,240.0,222.94,164.7
2018,8,13,17,45,494.5,66.5,5.0,14.3,191.0,167.25,116.34
2018,8,13,18,0,432.0,57.0,4.9,13.7,142.0,118.63,75.64
2018,8,13,18,15,341.0,45.5,4.8,13.3,100.0,72.8,41.56
2018,8,13,18,30,250.0,34.0,4.7,12.9,58.0,36.87,18.57
2018,8,13,18,45,146.5,20.5,4.6,12.5,32.5,16.25,0.0
2018,8,13,19,0,43.0,7.0,4.5,12.1,7.0,6.88,0.0
2018,8,13,19,15,21.5,3.5,4.45,11.9,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.15,11.2,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,10.55,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.85,10.35,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.75,10.15,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,8,14,5,15,10.5,4.0,3.75,10.85,4.0,0.0,0.0
2018,8,14,5,30,21.0,8.0,3.9,11.2,8.0,7.86,0.0
2018,8,14,5,45,85.5,25.0,4.05,11.6,33.5,20.86,5.38
2018,8,14,6,0,150.0,42.0,4.2,12.0,59.0,45.22,27.07
2018,8,14,6,15,216.0,61.5,4.25,12.5,99.5,80.74,53.2
2018,8,14,6,30,282.0,81.0,4.3,13.0,140.0,124.37,87.73
2018,8,14,6,45,250.5,97.5,4.4,13.45,161.0,150.65,113.03
2018,8,14,7,0,219.0,114.0,4.5,13.9,182.0,173.42,135.05
2018,8,14,7,15,230.0,135.5,4.5,14.4,218.5,211.73,168.14
2018,8,14,7,30,241.0,157.0,4.5,14.9,255.0,251.2,201.53
2018,8,14,7,45,199.0,180.5,4.5,15.35,268.5,267.92,215.91
2018,8,14,8,0,157.0,204.0,4.5,15.8,282.0,281.54,226.76
2018,8,14,8,15,338.0,197.0,4.45,16.25,387.5,386.23,311.64
2018,8,14,8,30,519.0,190.0,4.4,16.7,493.0,509.58,409.37
2018,8,14,8,45,593.5,183.0,4.4,17.1,555.5,578.66,462.68
2018,8,14,9,0,668.0,176.0,4.4,17.5,618.0,651.4,517.88
2018,8,14,9,15,696.0,175.0,4.45,17.9,661.0,700.51,553.97
2018,8,14,9,30,724.0,174.0,4.5,18.3,704.0,749.88,589.68
2018,8,14,9,45,745.5,172.0,4.5,18.65,740.5,792.83,618.91
2018,8,14,10,0,767.0,170.0,4.5,19.0,777.0,834.87,646.9
2018,8,14,10,15,783.5,168.5,4.55,19.3,808.5,869.47,669.78
2018,8,14,10,30,800.0,167.0,4.6,19.6,840.0,904.58,692.93
2018,8,14,10,45,808.5,167.5,4.65,19.95,862.5,932.31,710.67
2018,8,14,11,0,817.0,168.0,4.7,20.3,885.0,957.45,726.63
2018,8,14,11,15,653.5,253.5,4.75,20.45,833.0,905.53,689.53
2018,8,14,11,30,490.0,339.0,4.8,20.6,781.0,841.04,638.9
2018,8,14,11,45,649.5,259.5,4.85,20.8,850.5,922.73,701.31
2018,8,14,12,0,809.0,180.0,4.9,21.0,920.0,997.86,752.59
2018,8,14,12,15,829.0,168.5,4.95,21.1,926.5,1006.85,758.28
2018,8,14,12,30,849.0,157.0,5.0,21.2,933.0,1012.47,762.24
2018,8,14,12,45,851.5,154.0,5.05,21.3,926.0,1006.23,758.26
2018,8,14,13,0,854.0,151.0,5.1,21.4,919.0,996.65,752.17
2018,8,14,13,15,853.0,148.0,5.2,21.4,903.5,980.39,742.26
2018,8,14,13,30,852.0,145.0,5.3,21.4,888.0,960.95,730.2
2018,8,14,13,45,850.0,141.5,5.35,21.4,866.0,936.98,714.64
2018,8,14,14,0,848.0,138.0,5.4,21.4,844.0,910.05,697.02
2018,8,14,14,15,841.5,135.0,5.45,21.15,814.5,876.9,675.6
2018,8,14,14,30,835.0,132.0,5.5,20.9,785.0,841.32,652.28
2018,8,14,14,45,827.0,128.0,5.55,20.6,749.0,801.24,625.59
2018,8,14,15,0,819.0,124.0,5.6,20.3,713.0,759.21,597.17
2018,8,14,15,15,804.5,121.0,5.6,20.3,671.5,711.77,563.49
2018,8,14,15,30,790.0,118.0,5.6,20.3,630.0,663.34,527.5
2018,8,14,15,45,773.5,113.5,5.6,19.4,584.5,611.39,489.24
2018,8,14,16,0,757.0,109.0,5.6,18.5,539.0,559.16,449.55
2018,8,14,16,15,736.5,103.5,5.55,17.95,490.5,503.77,405.44
2018,8,14,16,30,716.0,98.0,5.5,17.4,442.0,448.93,360.43
2018,8,14,16,45,686.5,92.0,5.45,16.9,391.5,390.68,311.33
2018,8,14,17,0,657.0,86.0,5.4,16.4,341.0,334.65,262.73
2018,8,14,17,15,614.0,79.5,5.25,15.8,290.0,276.32,211.49
2018,8,14,17,30,571.0,73.0,5.1,15.2,239.0,222.29,163.32
2018,8,14,17,45,509.0,64.0,5.0,14.55,190.0,166.5,114.85
2018,8,14,18,0,447.0,55.0,4.9,13.9,141.0,117.74,74.09
2018,8,14,18,15,353.5,44.0,4.65,13.45,99.0,71.52,40.04
2018,8,14,18,30,260.0,33.0,4.4,13.0,57.0,36.31,17.99
2018,8,14,18,45,147.5,19.0,4.2,12.55,31.0,15.06,0.0
2018,8,14,19,0,35.0,5.0,4.0,12.1,5.0,4.91,0.0
2018,8,14,19,15,17.5,2.5,3.9,11.9,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.45,10.25,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.25,10.05,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,8,15,5,15,26.0,4.5,2.7,10.5,5.0,0.0,0.0
2018,8,15,5,30,52.0,9.0,3.0,11.1,10.0,8.85,0.0
2018,8,15,5,45,158.0,23.5,3.3,11.7,38.5,18.51,2.82
2018,8,15,6,0,264.0,38.0,3.6,12.3,67.0,46.26,24.63
2018,8,15,6,15,351.0,50.0,3.65,12.85,110.0,83.98,50.09
2018,8,15,6,30,438.0,62.0,3.7,13.4,153.0,132.59,87.72
2018,8,15,6,45,499.0,70.0,3.75,13.95,201.5,180.85,128.79
2018,8,15,7,0,560.0,78.0,3.8,14.5,250.0,235.94,176.84
2018,8,15,7,15,584.5,87.0,3.75,15.05,296.0,286.28,221.91
2018,8,15,7,30,609.0,96.0,3.7,15.6,342.0,338.82,267.81
2018,8,15,7,45,664.5,96.0,3.65,16.15,397.5,398.1,317.76
2018,8,15,8,0,720.0,96.0,3.6,16.7,453.0,462.23,370.28
2018,8,15,8,15,745.0,99.5,3.6,17.3,502.0,517.6,414.5
2018,8,15,8,30,770.0,103.0,3.6,17.9,551.0,573.84,458.02
2018,8,15,8,45,682.0,143.5,3.55,18.45,563.5,595.99,472.77
2018,8,15,9,0,594.0,184.0,3.5,19.0,576.0,607.85,478.95
2018,8,15,9,15,584.0,202.0,3.55,19.5,607.5,645.09,505.15
2018,8,15,9,30,574.0,220.0,3.6,20.0,639.0,679.87,528.81
2018,8,15,9,45,719.0,165.5,3.65,20.45,716.5,764.27,591.08
2018,8,15,10,0,864.0,111.0,3.7,20.9,794.0,849.94,649.18
2018,8,15,10,15,865.0,116.0,3.8,21.3,821.0,882.33,669.6
2018,8,15,10,30,866.0,121.0,3.9,21.7,848.0,911.84,688.32
2018,8,15,10,45,865.0,126.0,4.05,22.05,868.0,936.53,704.1
2018,8,15,11,0,864.0,131.0,4.2,22.4,888.0,958.05,717.78
2018,8,15,11,15,883.5,122.5,4.3,22.6,907.5,982.21,733.44
2018,8,15,11,30,903.0,114.0,4.4,22.8,927.0,1003.59,747.24
2018,8,15,11,45,906.0,113.0,4.55,23.0,934.5,1013.48,753.88
2018,8,15,12,0,909.0,112.0,4.7,23.2,942.0,1019.96,758.72
2018,8,15,12,15,908.0,112.5,4.8,23.2,941.0,1020.58,759.91
2018,8,15,12,30,907.0,113.0,4.9,23.2,940.0,1017.71,758.91
2018,8,15,12,45,904.5,113.0,5.0,23.2,931.0,1009.38,754.33
2018,8,15,13,0,902.0,113.0,5.1,23.2,922.0,997.66,747.55
2018,8,15,13,15,899.0,112.0,5.2,23.05,906.0,981.08,737.96
2018,8,15,13,30,896.0,111.0,5.3,22.9,890.0,961.26,726.17
2018,8,15,13,45,892.0,109.5,5.4,22.75,867.5,936.87,711.17
2018,8,15,14,0,888.0,108.0,5.5,22.6,845.0,909.48,694.01
2018,8,15,14,15,882.0,106.0,5.5,22.25,815.5,877.0,673.12
2018,8,15,14,30,876.0,104.0,5.5,21.9,786.0,841.93,650.27
2018,8,15,14,45,867.0,102.0,5.55,21.6,750.5,802.07,623.85
2018,8,15,15,0,858.0,100.0,5.6,21.3,715.0,760.2,595.68
2018,8,15,15,15,845.0,97.5,5.6,21.3,673.5,713.16,562.44
2018,8,15,15,30,832.0,95.0,5.6,21.3,632.0,666.56,528.94
2018,8,15,15,45,816.5,92.0,5.5,20.4,586.5,614.92,490.66
2018,8,15,16,0,801.0,89.0,5.4,19.5,541.0,562.82,450.87
2018,8,15,16,15,781.0,85.0,5.35,19.0,492.5,507.1,406.44
2018,8,15,16,30,761.0,81.0,5.3,18.5,444.0,451.93,361.09
2018,8,15,16,45,732.5,76.0,5.2,18.05,393.0,392.94,311.23
2018,8,15,17,0,704.0,71.0,5.1,17.6,342.0,335.99,261.67
2018,8,15,17,15,662.5,66.0,4.95,17.0,290.5,276.64,209.42
2018,8,15,17,30,621.0,61.0,4.8,16.4,239.0,221.88,160.4
2018,8,15,17,45,560.5,54.0,4.65,15.8,190.0,165.67,111.36
2018,8,15,18,0,500.0,47.0,4.5,15.2,141.0,116.25,70.07
2018,8,15,18,15,403.5,38.5,4.35,14.75,99.0,69.36,36.21
2018,8,15,18,30,307.0,30.0,4.2,14.3,57.0,33.8,15.18
2018,8,15,18,45,176.0,17.5,4.05,13.85,31.0,17.2,0.0
2018,8,15,19,0,45.0,5.0,3.9,13.4,5.0,4.91,0.0
2018,8,15,19,15,22.5,2.5,3.8,13.15,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,16,5,15,40.0,4.5,2.3,10.1,5.0,0.0,0.0
2018,8,16,5,30,80.0,9.0,2.6,10.7,10.0,8.85,0.0
2018,8,16,5,45,216.5,21.0,2.95,11.3,40.5,16.83,0.59
2018,8,16,6,0,353.0,33.0,3.3,11.9,71.0,46.05,22.06
2018,8,16,6,15,442.5,41.0,3.3,12.45,115.0,85.18,47.31
2018,8,16,6,30,532.0,49.0,3.3,13.0,159.0,134.8,85.59
2018,8,16,6,45,590.0,55.5,3.35,13.6,209.5,186.26,129.99
2018,8,16,7,0,648.0,62.0,3.4,14.2,260.0,244.13,181.14
2018,8,16,7,15,688.0,67.0,3.4,14.8,312.0,301.15,232.05
2018,8,16,7,30,728.0,72.0,3.4,15.4,364.0,361.28,284.53
2018,8,16,7,45,757.0,75.0,3.4,15.95,415.0,417.91,333.04
2018,8,16,8,0,786.0,78.0,3.4,16.5,466.0,476.49,381.52
2018,8,16,8,15,807.0,81.0,3.45,17.2,515.0,532.27,426.14
2018,8,16,8,30,828.0,84.0,3.5,17.9,564.0,588.55,469.64
2018,8,16,8,45,844.5,86.5,3.5,18.55,610.0,640.22,508.29
2018,8,16,9,0,861.0,89.0,3.5,19.2,656.0,692.43,545.21
2018,8,16,9,15,870.0,92.5,3.5,19.85,696.0,739.35,576.3
2018,8,16,9,30,879.0,96.0,3.5,20.5,736.0,784.58,605.65
2018,8,16,9,45,885.0,99.0,3.5,21.15,770.0,824.94,631.1
2018,8,16,10,0,891.0,102.0,3.5,21.8,804.0,862.97,654.59
2018,8,16,10,15,898.0,103.5,3.5,22.35,833.0,897.8,675.84
2018,8,16,10,30,905.0,105.0,3.5,22.9,862.0,930.0,695.11
2018,8,16,10,45,910.0,106.0,3.45,23.45,884.5,957.01,710.43
2018,8,16,11,0,915.0,107.0,3.4,24.0,907.0,980.98,723.62
2018,8,16,11,15,918.5,107.0,3.45,24.4,921.5,999.28,734.19
2018,8,16,11,30,922.0,107.0,3.5,24.8,936.0,1014.25,742.67
2018,8,16,11,45,923.5,107.5,3.55,25.25,943.0,1024.36,747.92
2018,8,16,12,0,925.0,108.0,3.6,25.7,950.0,1030.96,751.02
2018,8,16,12,15,924.0,108.5,3.7,25.95,949.0,1031.55,751.29
2018,8,16,12,30,923.0,109.0,3.8,26.2,948.0,1028.59,749.4
2018,8,16,12,45,920.0,109.0,3.95,26.45,938.5,1019.62,744.03
2018,8,16,13,0,917.0,109.0,4.1,26.7,929.0,1007.19,736.49
2018,8,16,13,15,913.5,108.0,4.2,26.6,912.5,989.86,726.49
2018,8,16,13,30,910.0,107.0,4.3,26.5,896.0,969.25,714.34
2018,8,16,13,45,904.5,106.0,4.45,26.45,872.5,943.63,698.92
2018,8,16,14,0,899.0,105.0,4.6,26.4,849.0,915.05,681.56
2018,8,16,14,15,892.5,103.0,4.7,26.05,819.0,881.75,661.56
2018,8,16,14,30,886.0,101.0,4.8,25.7,789.0,845.87,639.52
2018,8,16,14,45,876.5,99.0,4.9,25.4,752.5,805.19,613.65
2018,8,16,15,0,867.0,97.0,5.0,25.1,716.0,762.53,585.96
2018,8,16,15,15,853.5,95.0,5.0,25.1,674.0,715.22,553.38
2018,8,16,15,30,840.0,93.0,5.0,25.1,632.0,666.72,519.37
2018,8,16,15,45,824.5,89.5,5.05,24.05,586.0,615.79,483.17
2018,8,16,16,0,809.0,86.0,5.1,23.0,540.0,562.75,444.07
2018,8,16,16,15,788.5,82.0,5.05,22.25,491.0,506.34,400.2
2018,8,16,16,30,768.0,78.0,5.0,21.5,442.0,450.52,355.3
2018,8,16,16,45,738.5,74.0,5.0,20.8,391.0,391.76,306.62
2018,8,16,17,0,709.0,70.0,5.0,20.1,340.0,335.14,258.14
2018,8,16,17,15,667.0,65.0,4.85,19.3,288.5,275.41,206.18
2018,8,16,17,30,625.0,60.0,4.7,18.5,237.0,220.32,157.42
2018,8,16,17,45,563.0,53.5,4.6,17.7,188.0,164.18,109.0
2018,8,16,18,0,501.0,47.0,4.5,16.9,139.0,115.02,68.45
2018,8,16,18,15,402.5,37.5,4.4,16.3,96.5,67.17,34.35
2018,8,16,18,30,304.0,28.0,4.3,15.7,54.0,30.84,12.92
2018,8,16,18,45,173.5,17.0,4.2,15.1,29.5,16.71,0.0
2018,8,16,19,0,43.0,6.0,4.1,14.5,5.0,0.0,0.0
2018,8,16,19,15,21.5,3.0,4.05,14.2,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,8,17,5,15,38.0,4.5,2.15,10.95,5.0,0.0,0.0
2018,8,17,5,30,76.0,9.0,2.4,11.5,10.0,8.85,0.0
2018,8,17,5,45,210.0,20.5,2.65,12.0,39.0,16.49,0.0
2018,8,17,6,0,344.0,32.0,2.9,12.5,68.0,44.26,20.86
2018,8,17,6,15,437.0,40.5,2.9,13.2,112.5,83.65,46.12
2018,8,17,6,30,530.0,49.0,2.9,13.9,157.0,133.93,84.55
2018,8,17,6,45,591.0,55.0,2.85,14.6,207.5,185.43,128.57
2018,8,17,7,0,652.0,61.0,2.8,15.3,258.0,243.67,179.56
2018,8,17,7,15,693.5,65.0,2.75,16.05,310.0,300.39,229.73
2018,8,17,7,30,735.0,69.0,2.7,16.8,362.0,360.38,281.48
2018,8,17,7,45,765.0,72.0,2.65,17.55,413.5,417.84,329.83
2018,8,17,8,0,795.0,75.0,2.6,18.3,465.0,477.33,378.02
2018,8,17,8,15,817.0,78.0,2.55,19.2,515.0,534.13,422.13
2018,8,17,8,30,839.0,81.0,2.5,20.1,565.0,590.45,464.19
2018,8,17,8,45,856.0,82.0,2.45,21.0,610.5,642.48,501.53
2018,8,17,9,0,873.0,83.0,2.4,21.9,656.0,693.98,535.99
2018,8,17,9,15,886.0,84.5,2.4,22.75,697.5,742.26,566.62
2018,8,17,9,30,899.0,86.0,2.4,23.6,739.0,789.12,595.62
2018,8,17,9,45,910.5,86.5,2.45,24.45,775.5,832.06,621.72
2018,8,17,10,0,922.0,87.0,2.5,25.3,812.0,872.96,646.07
2018,8,17,10,15,929.0,88.5,2.55,26.05,841.5,908.71,666.92
2018,8,17,10,30,936.0,90.0,2.6,26.8,871.0,941.72,685.8
2018,8,17,10,45,942.0,89.5,2.65,27.6,893.5,968.79,700.53
2018,8,17,11,0,948.0,89.0,2.7,28.4,916.0,992.73,713.21
2018,8,17,11,15,952.0,89.5,2.7,29.05,931.5,1012.53,723.21
2018,8,17,11,30,956.0,90.0,2.7,29.7,947.0,1028.9,731.07
2018,8,17,11,45,958.5,89.5,2.75,30.3,954.5,1039.19,735.8
2018,8,17,12,0,961.0,89.0,2.8,30.9,962.0,1045.86,738.41
2018,8,17,12,15,961.0,89.5,2.9,31.35,961.5,1047.43,738.87
2018,8,17,12,30,961.0,90.0,3.0,31.8,961.0,1045.31,737.17
2018,8,17,12,45,959.5,90.0,3.1,32.25,953.0,1037.5,732.02
2018,8,17,13,0,958.0,90.0,3.2,32.7,945.0,1026.06,724.72
2018,8,17,13,15,955.5,89.0,3.3,32.65,928.5,1009.03,715.44
2018,8,17,13,30,953.0,88.0,3.4,32.6,912.0,988.54,704.0
2018,8,17,13,45,949.5,87.5,3.5,32.6,889.5,964.29,689.98
2018,8,17,14,0,946.0,87.0,3.6,32.6,867.0,936.83,673.83
2018,8,17,14,15,939.5,86.0,3.7,32.35,836.5,903.18,654.2
2018,8,17,14,30,933.0,85.0,3.8,32.1,806.0,866.79,632.54
2018,8,17,14,45,925.5,83.0,3.9,31.9,770.0,826.0,607.52
2018,8,17,15,0,918.0,81.0,4.0,31.7,734.0,782.95,580.6
2018,8,17,15,15,906.0,79.5,4.0,31.7,691.5,735.13,549.17
2018,8,17,15,30,894.0,78.0,4.0,31.7,649.0,685.86,516.33
2018,8,17,15,45,879.5,75.5,4.1,30.75,602.5,632.78,480.52
2018,8,17,16,0,865.0,73.0,4.2,29.8,556.0,579.02,442.3
2018,8,17,16,15,845.0,70.5,4.25,29.0,506.0,521.93,399.71
2018,8,17,16,30,825.0,68.0,4.3,28.2,456.0,465.25,355.77
2018,8,17,16,45,797.0,64.5,4.3,27.4,403.5,404.94,307.38
2018,8,17,17,0,769.0,61.0,4.3,26.6,351.0,346.22,258.53
2018,8,17,17,15,728.5,57.5,4.25,25.4,298.5,285.8,207.5
2018,8,17,17,30,688.0,54.0,4.2,24.2,246.0,229.28,158.67
2018,8,17,17,45,626.0,48.0,4.15,23.0,195.0,170.25,108.89
2018,8,17,18,0,564.0,42.0,4.1,21.8,144.0,118.21,66.93
2018,8,17,18,15,462.0,34.5,4.0,20.75,100.0,67.72,32.11
2018,8,17,18,30,360.0,27.0,3.9,19.7,56.0,30.0,11.3
2018,8,17,18,45,207.0,16.5,3.85,18.65,30.5,16.22,0.0
2018,8,17,19,0,54.0,6.0,3.8,17.6,5.0,0.0,0.0
2018,8,17,19,15,27.0,3.0,3.75,17.15,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,8,18,5,15,40.0,4.0,2.35,10.75,4.5,0.0,0.0
2018,8,18,5,30,80.0,8.0,2.6,11.3,9.0,7.86,0.0
2018,8,18,5,45,222.0,20.5,2.85,11.85,39.5,16.67,0.0
2018,8,18,6,0,364.0,33.0,3.1,12.4,70.0,45.79,21.59
2018,8,18,6,15,459.0,41.5,3.05,13.2,115.5,86.43,47.51
2018,8,18,6,30,554.0,50.0,3.0,14.0,161.0,138.25,87.01
2018,8,18,6,45,615.0,56.0,2.9,14.8,213.0,191.13,132.18
2018,8,18,7,0,676.0,62.0,2.8,15.6,265.0,251.4,184.83
2018,8,18,7,15,717.5,66.5,2.75,16.6,318.5,309.34,235.83
2018,8,18,7,30,759.0,71.0,2.7,17.6,372.0,371.2,288.74
2018,8,18,7,45,788.5,74.5,2.65,18.6,425.0,430.3,337.89
2018,8,18,8,0,818.0,78.0,2.6,19.6,478.0,491.34,386.62
2018,8,18,8,15,839.5,80.5,2.6,20.55,528.0,548.56,430.79
2018,8,18,8,30,861.0,83.0,2.6,21.5,578.0,605.16,472.83
2018,8,18,8,45,877.5,85.0,2.55,22.5,625.0,658.96,510.93
2018,8,18,9,0,894.0,87.0,2.5,23.5,672.0,712.15,546.07
2018,8,18,9,15,894.5,94.5,2.5,24.4,711.0,758.41,574.79
2018,8,18,9,30,895.0,102.0,2.5,25.3,750.0,802.21,601.25
2018,8,18,9,45,890.0,111.0,2.45,26.25,782.0,840.47,622.99
2018,8,18,10,0,885.0,120.0,2.4,27.2,814.0,875.58,642.22
2018,8,18,10,15,894.0,121.0,2.45,27.9,844.0,911.46,663.1
2018,8,18,10,30,903.0,122.0,2.5,28.6,874.0,944.82,682.11
2018,8,18,10,45,909.5,122.5,2.55,29.35,897.0,972.63,697.28
2018,8,18,11,0,916.0,123.0,2.6,30.1,920.0,997.44,710.5
2018,8,18,11,15,920.0,123.5,2.65,30.65,935.0,1016.7,720.77
2018,8,18,11,30,924.0,124.0,2.7,31.2,950.0,1032.63,729.04
2018,8,18,11,45,926.5,124.0,2.8,31.8,957.5,1043.14,734.33
2018,8,18,12,0,929.0,124.0,2.9,32.4,965.0,1050.13,737.55
2018,8,18,12,15,926.0,125.5,3.05,32.6,963.5,1049.68,737.9
2018,8,18,12,30,923.0,127.0,3.2,32.8,962.0,1045.66,736.15
2018,8,18,12,45,917.0,129.5,3.35,33.0,952.0,1036.21,731.07
2018,8,18,13,0,911.0,132.0,3.5,33.2,942.0,1023.36,723.91
2018,8,18,13,15,908.0,130.5,3.65,33.15,925.5,1005.95,714.62
2018,8,18,13,30,905.0,129.0,3.8,33.1,909.0,985.25,703.21
2018,8,18,13,45,901.0,127.0,3.95,33.0,885.5,959.93,688.9
2018,8,18,14,0,897.0,125.0,4.1,32.9,862.0,931.58,672.51
2018,8,18,14,15,889.5,123.0,4.2,32.6,831.0,897.32,652.35
2018,8,18,14,30,882.0,121.0,4.3,32.3,800.0,860.55,630.3
2018,8,18,14,45,872.0,118.5,4.4,31.95,763.0,821.99,606.88
2018,8,18,15,0,862.0,116.0,4.5,31.6,726.0,778.06,579.42
2018,8,18,15,15,847.5,113.5,4.5,31.6,683.0,729.19,547.0
2018,8,18,15,30,833.0,111.0,4.5,31.6,640.0,679.23,512.31
2018,8,18,15,45,814.5,107.5,4.6,30.55,592.5,624.9,475.2
2018,8,18,16,0,796.0,104.0,4.7,29.5,545.0,570.42,436.65
2018,8,18,16,15,770.0,100.0,4.7,28.6,494.0,511.6,392.81
2018,8,18,16,30,744.0,96.0,4.7,27.7,443.0,453.84,348.2
2018,8,18,16,45,709.0,90.5,4.7,26.8,390.0,392.28,299.16
2018,8,18,17,0,674.0,85.0,4.7,25.9,337.0,333.53,250.76
2018,8,18,17,15,625.5,78.5,4.6,24.65,284.0,272.74,200.02
2018,8,18,17,30,577.0,72.0,4.5,23.4,231.0,216.89,152.56
2018,8,18,17,45,507.5,63.0,4.4,22.1,181.0,159.79,105.26
2018,8,18,18,0,438.0,54.0,4.3,20.8,131.0,110.66,66.33
2018,8,18,18,15,337.0,41.0,4.25,19.8,88.5,63.4,33.43
2018,8,18,18,30,236.0,28.0,4.2,18.8,46.0,27.84,11.04
2018,8,18,18,45,126.0,15.0,4.1,17.8,24.0,14.74,0.0
2018,8,18,19,0,16.0,2.0,4.0,16.8,2.0,0.0,0.0
2018,8,18,19,15,8.0,1.0,4.0,16.25,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,8,19,5,15,23.5,3.5,2.55,10.4,3.5,0.0,0.0
2018,8,19,5,30,47.0,7.0,2.8,10.9,7.0,6.88,0.0
2018,8,19,5,45,152.0,21.5,3.05,11.35,34.0,17.07,0.0
2018,8,19,6,0,257.0,36.0,3.3,11.8,61.0,42.89,22.08
2018,8,19,6,15,348.0,48.0,3.3,12.5,104.0,81.08,47.81
2018,8,19,6,30,439.0,60.0,3.3,13.2,147.0,129.12,84.53
2018,8,19,6,45,504.0,69.0,3.3,13.9,197.0,179.15,126.78
2018,8,19,7,0,569.0,78.0,3.3,14.6,247.0,236.53,176.47
2018,8,19,7,15,615.5,84.5,3.35,15.4,299.5,292.3,225.4
2018,8,19,7,30,662.0,91.0,3.4,16.2,352.0,352.69,277.26
2018,8,19,7,45,696.5,96.0,3.4,16.95,404.5,410.51,325.93
2018,8,19,8,0,731.0,101.0,3.4,17.7,457.0,470.98,375.14
2018,8,19,8,15,756.5,105.5,3.4,18.5,507.5,528.29,420.24
2018,8,19,8,30,782.0,110.0,3.4,19.3,558.0,586.37,464.39
2018,8,19,8,45,802.5,113.0,3.45,20.15,605.0,640.53,504.27
2018,8,19,9,0,823.0,116.0,3.5,21.0,652.0,694.61,542.86
2018,8,19,9,15,839.5,117.5,3.55,21.75,694.5,743.82,575.77
2018,8,19,9,30,856.0,119.0,3.6,22.5,737.0,792.0,606.93
2018,8,19,9,45,870.5,119.5,3.65,23.25,774.5,832.95,632.51
2018,8,19,10,0,885.0,120.0,3.7,24.0,812.0,875.09,658.6
2018,8,19,10,15,895.0,121.0,3.75,24.55,843.0,911.83,681.18
2018,8,19,10,30,905.0,122.0,3.8,25.1,874.0,946.09,701.92
2018,8,19,10,45,913.0,122.0,3.85,25.7,897.5,974.78,718.67
2018,8,19,11,0,921.0,122.0,3.9,26.3,921.0,1000.53,733.42
2018,8,19,11,15,926.5,122.0,3.95,26.7,937.0,1020.76,745.12
2018,8,19,11,30,932.0,122.0,4.0,27.1,953.0,1037.67,754.73
2018,8,19,11,45,936.5,121.0,4.0,27.55,961.5,1049.13,760.4
2018,8,19,12,0,941.0,120.0,4.0,28.0,970.0,1057.05,763.9
2018,8,19,12,15,941.0,120.0,4.05,28.2,969.0,1057.96,764.13
2018,8,19,12,30,941.0,120.0,4.1,28.4,968.0,1055.25,762.19
2018,8,19,12,45,938.5,120.0,4.1,28.65,959.0,1046.46,756.0
2018,8,19,13,0,936.0,120.0,4.1,28.9,950.0,1034.13,747.68
2018,8,19,13,15,933.5,118.5,4.15,28.95,933.5,1016.77,737.13
2018,8,19,13,30,931.0,117.0,4.2,29.0,917.0,996.0,724.44
2018,8,19,13,45,927.5,114.5,4.25,29.05,893.0,969.98,708.32
2018,8,19,14,0,924.0,112.0,4.3,29.1,869.0,940.81,690.13
2018,8,19,14,15,918.0,110.0,4.3,28.85,838.5,907.01,669.33
2018,8,19,14,30,912.0,108.0,4.3,28.6,808.0,870.5,646.58
2018,8,19,14,45,903.5,105.0,4.35,28.4,770.5,828.45,619.9
2018,8,19,15,0,895.0,102.0,4.4,28.2,733.0,784.25,591.43
2018,8,19,15,15,881.5,100.0,4.4,28.2,690.0,735.61,558.82
2018,8,19,15,30,868.0,98.0,4.4,28.2,647.0,687.46,525.56
2018,8,19,15,45,851.0,95.0,4.45,27.25,599.5,633.0,487.47
2018,8,19,16,0,834.0,92.0,4.5,26.3,552.0,578.15,447.77
2018,8,19,16,15,810.5,88.0,4.55,25.45,500.0,518.76,402.98
2018,8,19,16,30,787.0,84.0,4.6,24.6,448.0,460.25,357.13
2018,8,19,16,45,759.0,79.0,4.6,23.8,396.0,400.02,308.1
2018,8,19,17,0,731.0,74.0,4.6,23.0,344.0,341.76,258.97
2018,8,19,17,15,685.0,68.0,4.5,21.75,290.0,278.7,205.38
2018,8,19,17,30,639.0,62.0,4.4,20.5,236.0,220.72,155.11
2018,8,19,17,45,570.0,55.0,4.35,19.3,185.0,162.29,105.77
2018,8,19,18,0,501.0,48.0,4.3,18.1,134.0,111.71,65.16
2018,8,19,18,15,383.0,37.5,4.2,17.15,90.0,62.27,31.38
2018,8,19,18,30,265.0,27.0,4.1,16.2,46.0,26.54,9.56
2018,8,19,18,45,142.0,15.0,4.05,15.2,24.0,14.74,0.0
2018,8,19,19,0,19.0,3.0,4.0,14.2,2.0,0.0,0.0
2018,8,19,19,15,9.5,1.5,4.0,13.8,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,3.55,10.6,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,8,20,5,15,16.0,2.5,2.85,10.5,2.5,0.0,0.0
2018,8,20,5,30,32.0,5.0,3.0,10.8,5.0,4.91,0.0
2018,8,20,5,45,133.5,19.5,3.15,11.15,31.0,15.42,0.0
2018,8,20,6,0,235.0,34.0,3.3,11.5,57.0,39.86,20.19
2018,8,20,6,15,320.0,48.0,3.3,12.0,99.0,77.14,45.77
2018,8,20,6,30,405.0,62.0,3.3,12.5,141.0,124.38,82.18
2018,8,20,6,45,464.5,72.5,3.3,12.95,189.5,173.57,123.96
2018,8,20,7,0,524.0,83.0,3.3,13.4,238.0,228.62,171.94
2018,8,20,7,15,568.5,92.0,3.25,14.05,289.5,283.67,220.3
2018,8,20,7,30,613.0,101.0,3.2,14.7,341.0,343.2,271.49
2018,8,20,7,45,646.0,107.5,3.2,15.35,392.0,399.28,318.88
2018,8,20,8,0,679.0,114.0,3.2,16.0,443.0,457.93,366.88
2018,8,20,8,15,705.5,119.0,3.2,16.7,492.5,513.74,411.13
2018,8,20,8,30,732.0,124.0,3.2,17.4,542.0,570.79,454.91
2018,8,20,8,45,752.0,128.5,3.2,18.05,588.0,624.07,494.57
2018,8,20,9,0,772.0,133.0,3.2,18.7,634.0,677.36,533.05
2018,8,20,9,15,784.5,138.0,3.25,19.35,675.0,724.19,565.8
2018,8,20,9,30,797.0,143.0,3.3,20.0,716.0,770.8,596.49
2018,8,20,9,45,805.0,147.0,3.3,20.6,750.5,811.31,622.25
2018,8,20,10,0,813.0,151.0,3.3,21.2,785.0,849.83,646.29
2018,8,20,10,15,824.5,152.0,3.4,21.75,815.0,886.12,669.24
2018,8,20,10,30,836.0,153.0,3.5,22.3,845.0,920.22,690.52
2018,8,20,10,45,846.0,152.0,3.55,22.8,868.5,948.44,707.53
2018,8,20,11,0,856.0,151.0,3.6,23.3,892.0,973.97,722.71
2018,8,20,11,15,862.0,151.0,3.7,23.65,907.5,993.85,734.89
2018,8,20,11,30,868.0,151.0,3.8,24.0,923.0,1010.6,745.09
2018,8,20,11,45,872.5,149.5,3.9,24.35,930.5,1015.0,747.22
2018,8,20,12,0,877.0,148.0,4.0,24.7,938.0,1022.07,751.32
2018,8,20,12,15,882.5,145.0,4.15,24.8,939.0,1025.22,753.97
2018,8,20,12,30,888.0,142.0,4.3,24.9,940.0,1024.95,754.49
2018,8,20,12,45,894.0,136.5,4.4,25.0,933.5,1019.1,751.13
2018,8,20,13,0,900.0,131.0,4.5,25.1,927.0,1009.71,745.56
2018,8,20,13,15,896.5,130.0,4.6,25.0,910.5,992.35,735.54
2018,8,20,13,30,893.0,129.0,4.7,24.9,894.0,971.76,723.55
2018,8,20,13,45,887.0,127.5,4.85,24.8,869.5,945.25,707.86
2018,8,20,14,0,881.0,126.0,5.0,24.7,845.0,915.85,690.03
2018,8,20,14,15,873.5,123.5,5.05,24.4,814.0,881.39,668.41
2018,8,20,14,30,866.0,121.0,5.1,24.1,783.0,844.47,644.85
2018,8,20,14,45,856.0,118.5,5.2,23.75,746.0,806.37,620.58
2018,8,20,15,0,846.0,116.0,5.3,23.4,709.0,762.91,592.07
2018,8,20,15,15,831.5,113.0,5.3,23.4,666.5,714.06,557.98
2018,8,20,15,30,817.0,110.0,5.3,23.4,624.0,664.17,521.35
2018,8,20,15,45,800.0,105.0,5.35,22.3,576.5,609.89,482.33
2018,8,20,16,0,783.0,100.0,5.4,21.2,529.0,555.36,441.67
2018,8,20,16,15,762.0,95.0,5.35,20.4,479.5,498.77,397.19
2018,8,20,16,30,741.0,90.0,5.3,19.6,430.0,442.73,351.64
2018,8,20,16,45,710.5,85.0,5.25,18.8,379.0,383.79,302.32
2018,8,20,17,0,680.0,80.0,5.2,18.0,328.0,327.17,253.41
2018,8,20,17,15,620.0,73.5,5.1,17.05,272.5,262.74,197.78
