Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,15,45,818.0,89.0,3.85,21.5,539.0,584.05,460.55
2018,8,30,16,0,798.0,86.0,4.0,20.8,491.0,528.78,418.56
2018,8,30,16,15,770.5,82.5,4.05,20.2,440.0,469.63,371.63
2018,8,30,16,30,743.0,79.0,4.1,19.6,389.0,411.89,324.19
2018,8,30,16,45,704.0,74.0,4.2,19.0,336.0,349.75,271.84
2018,8,30,17,0,665.0,69.0,4.3,18.4,283.0,291.06,220.87
2018,8,30,17,15,606.5,63.0,4.3,17.65,231.0,229.76,167.44
2018,8,30,17,30,548.0,57.0,4.3,16.9,179.0,174.69,119.34
2018,8,30,17,45,458.0,48.0,4.3,16.15,131.5,118.37,73.19
2018,8,30,18,0,368.0,39.0,4.3,15.4,84.0,72.6,39.04
2018,8,30,18,15,235.5,26.5,4.25,14.85,50.0,32.11,11.14
2018,8,30,18,30,103.0,14.0,4.2,14.3,16.0,13.76,0.0
2018,8,30,18,45,51.5,7.0,4.15,13.75,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,8,31,5,15,6.5,1.0,1.35,9.85,1.0,0.0,0.0
2018,8,31,5,30,13.0,2.0,1.6,10.4,2.0,0.0,0.0
2018,8,31,5,45,120.5,14.0,1.8,10.95,21.5,13.76,0.0
2018,8,31,6,0,228.0,26.0,2.0,11.5,41.0,29.83,8.49
2018,8,31,6,15,337.0,36.5,2.0,12.1,81.5,65.07,34.75
2018,8,31,6,30,446.0,47.0,2.0,12.7,122.0,112.72,69.73
2018,8,31,6,45,516.0,55.0,2.0,13.35,171.0,162.67,111.47
2018,8,31,7,0,586.0,63.0,2.0,14.0,220.0,220.58,161.62
2018,8,31,7,15,586.5,75.5,1.9,14.6,261.0,268.33,205.4
2018,8,31,7,30,587.0,88.0,1.8,15.2,302.0,315.56,247.34
2018,8,31,7,45,669.5,85.5,1.65,15.85,364.5,382.29,302.34
2018,8,31,8,0,752.0,83.0,1.5,16.5,427.0,456.71,361.56
2018,8,31,8,15,778.0,85.5,1.4,17.3,476.5,513.04,404.89
2018,8,31,8,30,804.0,88.0,1.3,18.1,526.0,570.35,447.15
2018,8,31,8,45,823.5,91.0,1.15,18.85,572.5,624.72,485.02
2018,8,31,9,0,843.0,94.0,1.0,19.6,619.0,678.83,520.82
2018,8,31,9,15,857.5,95.0,1.1,20.4,660.0,724.16,549.86
2018,8,31,9,30,872.0,96.0,1.2,21.2,701.0,770.32,579.08
2018,8,31,9,45,883.5,97.0,1.25,22.0,736.5,812.53,604.58
2018,8,31,10,0,895.0,98.0,1.3,22.8,772.0,852.7,628.38
2018,8,31,10,15,903.0,99.0,1.4,23.55,801.0,887.59,649.21
2018,8,31,10,30,911.0,100.0,1.5,24.3,830.0,919.8,668.17
2018,8,31,10,45,917.0,100.0,1.6,25.05,851.5,946.26,683.35
2018,8,31,11,0,923.0,100.0,1.7,25.8,873.0,969.6,696.55
2018,8,31,11,15,926.5,101.0,1.85,26.25,887.5,988.38,708.34
2018,8,31,11,30,930.0,102.0,2.0,26.7,902.0,1003.72,718.01
2018,8,31,11,45,931.5,102.0,2.15,27.1,908.0,1012.54,723.77
2018,8,31,12,0,933.0,102.0,2.3,27.5,914.0,1017.74,727.36
2018,8,31,12,15,935.5,100.0,2.5,27.7,913.0,1018.14,729.08
2018,8,31,12,30,938.0,98.0,2.7,27.9,912.0,1014.87,728.49
2018,8,31,12,45,939.5,95.5,2.95,28.1,903.0,1006.42,725.02
2018,8,31,13,0,941.0,93.0,3.2,28.3,894.0,994.3,719.12
2018,8,31,13,15,938.5,92.5,3.4,28.25,877.5,976.95,710.06
2018,8,31,13,30,936.0,92.0,3.6,28.2,861.0,956.16,698.68
2018,8,31,13,45,931.0,91.0,3.8,28.15,836.5,929.28,683.13
2018,8,31,14,0,926.0,90.0,4.0,28.1,812.0,899.3,665.34
2018,8,31,14,15,919.0,88.5,4.2,27.75,780.5,864.18,644.59
2018,8,31,14,30,912.0,87.0,4.4,27.4,749.0,826.43,621.67
2018,8,31,14,45,902.0,85.5,4.55,27.1,711.0,783.94,594.77
2018,8,31,15,0,892.0,84.0,4.7,26.8,673.0,739.45,566.28
2018,8,31,15,15,878.0,81.0,4.7,26.8,629.0,688.87,531.52
2018,8,31,15,30,864.0,78.0,4.7,26.8,585.0,637.13,494.04
2018,8,31,15,45,846.5,76.0,5.05,25.55,538.0,583.49,456.57
2018,8,31,16,0,829.0,74.0,5.4,24.3,491.0,530.64,417.68
2018,8,31,16,15,806.5,70.0,5.4,23.45,440.5,471.89,371.16
2018,8,31,16,30,784.0,66.0,5.4,22.6,390.0,414.01,323.6
2018,8,31,16,45,748.0,62.5,5.4,21.75,337.5,352.65,271.73
2018,8,31,17,0,712.0,59.0,5.4,20.9,285.0,294.24,220.76
2018,8,31,17,15,658.0,53.5,5.25,19.9,232.5,232.25,166.53
2018,8,31,17,30,604.0,48.0,5.1,18.9,180.0,175.96,117.18
2018,8,31,17,45,515.0,41.0,5.0,17.85,132.0,118.36,70.15
2018,8,31,18,0,426.0,34.0,4.9,16.8,84.0,71.61,35.77
2018,8,31,18,15,274.5,23.5,4.75,16.1,49.5,29.41,7.56
2018,8,31,18,30,123.0,13.0,4.6,15.4,15.0,12.78,0.0
2018,8,31,18,45,61.5,6.5,4.5,14.65,7.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,1,5,45,105.0,12.0,2.3,11.15,18.5,11.8,0.0
2018,9,1,6,0,210.0,24.0,2.6,11.7,37.0,27.07,6.04
2018,9,1,6,15,321.0,36.0,2.6,12.3,78.0,62.92,33.51
2018,9,1,6,30,432.0,48.0,2.6,12.9,119.0,111.29,69.05
2018,9,1,6,45,497.0,57.5,2.6,13.45,167.5,160.85,110.66
2018,9,1,7,0,562.0,67.0,2.6,14.0,216.0,217.81,160.23
2018,9,1,7,15,608.0,74.5,2.5,14.95,267.5,273.77,209.47
2018,9,1,7,30,654.0,82.0,2.4,15.9,319.0,334.32,261.47
2018,9,1,7,45,683.5,88.5,2.25,16.8,369.5,390.96,308.96
2018,9,1,8,0,713.0,95.0,2.1,17.7,420.0,449.71,356.2
2018,9,1,8,15,737.5,100.0,2.1,18.6,469.0,506.01,400.11
2018,9,1,8,30,762.0,105.0,2.1,19.5,518.0,562.75,442.73
2018,9,1,8,45,780.0,110.0,2.1,20.45,564.0,616.34,481.34
2018,9,1,9,0,798.0,115.0,2.1,21.4,610.0,669.63,518.38
2018,9,1,9,15,801.5,123.5,2.2,22.0,649.0,715.5,549.69
2018,9,1,9,30,805.0,132.0,2.3,22.6,688.0,759.34,578.15
2018,9,1,9,45,801.0,142.5,2.45,23.2,719.5,797.06,602.37
2018,9,1,10,0,797.0,153.0,2.6,23.8,751.0,831.9,624.45
2018,9,1,10,15,807.0,154.5,2.75,24.3,779.5,866.55,646.52
2018,9,1,10,30,817.0,156.0,2.9,24.8,808.0,898.91,666.9
2018,9,1,10,45,824.5,157.0,3.05,25.3,830.0,925.98,683.69
2018,9,1,11,0,832.0,158.0,3.2,25.8,852.0,950.27,698.65
2018,9,1,11,15,837.0,159.0,3.35,26.1,867.0,969.26,710.7
2018,9,1,11,30,842.0,160.0,3.5,26.4,882.0,985.13,720.79
2018,9,1,11,45,845.0,159.5,3.65,26.75,888.5,994.26,726.42
2018,9,1,12,0,848.0,159.0,3.8,27.1,895.0,1000.05,729.99
2018,9,1,12,15,845.5,160.5,3.95,27.2,892.5,999.23,730.07
2018,9,1,12,30,843.0,162.0,4.1,27.3,890.0,995.02,728.06
2018,9,1,12,45,838.0,162.5,4.25,27.45,879.5,984.03,721.53
2018,9,1,13,0,833.0,163.0,4.4,27.6,869.0,969.82,712.94
2018,9,1,13,15,829.0,161.0,4.5,27.45,851.5,950.81,701.79
2018,9,1,13,30,825.0,159.0,4.6,27.3,834.0,928.75,688.67
2018,9,1,13,45,819.5,156.0,4.7,27.2,809.0,901.4,672.02
2018,9,1,14,0,814.0,153.0,4.8,27.1,784.0,871.33,653.41
2018,9,1,14,15,805.0,150.0,4.9,26.75,752.5,835.78,631.46
2018,9,1,14,30,796.0,147.0,5.0,26.4,721.0,798.06,607.69
2018,9,1,14,45,785.0,142.0,5.1,26.05,683.0,754.79,579.6
2018,9,1,15,0,774.0,137.0,5.2,25.7,645.0,711.42,550.67
2018,9,1,15,15,755.5,133.0,5.2,25.7,601.5,660.94,513.66
2018,9,1,15,30,737.0,129.0,5.2,25.7,558.0,610.01,475.56
2018,9,1,15,45,717.5,122.5,5.25,24.5,511.0,555.73,436.32
2018,9,1,16,0,698.0,116.0,5.3,23.3,464.0,501.7,395.78
2018,9,1,16,15,673.5,108.0,5.3,22.45,414.5,444.23,350.45
2018,9,1,16,30,649.0,100.0,5.3,21.6,365.0,388.11,304.66
2018,9,1,16,45,611.0,92.0,5.3,20.8,314.0,328.52,254.71
2018,9,1,17,0,573.0,84.0,5.3,20.0,263.0,272.34,206.31
2018,9,1,17,15,516.0,74.0,5.15,19.05,212.5,212.89,155.12
2018,9,1,17,30,459.0,64.0,5.0,18.1,162.0,159.67,109.36
2018,9,1,17,45,375.0,51.5,4.9,17.15,117.0,106.55,66.44
2018,9,1,18,0,291.0,39.0,4.8,16.2,72.0,62.69,33.84
2018,9,1,18,15,175.5,24.0,4.7,15.6,41.0,25.56,5.04
2018,9,1,18,30,60.0,9.0,4.6,15.0,10.0,8.85,0.0
2018,9,1,18,45,30.0,4.5,4.5,14.35,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.75,10.85,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,9,2,5,45,76.0,12.0,2.2,10.3,16.5,11.8,0.0
2018,9,2,6,0,152.0,24.0,2.4,10.8,33.0,24.7,4.2
2018,9,2,6,15,269.5,37.0,2.3,11.45,73.0,58.64,32.05
2018,9,2,6,30,387.0,50.0,2.2,12.1,113.0,106.4,67.05
2018,9,2,6,45,463.5,59.5,2.15,12.75,162.0,155.61,107.72
2018,9,2,7,0,540.0,69.0,2.1,13.4,211.0,213.61,157.49
2018,9,2,7,15,592.5,76.5,2.05,14.1,263.5,270.37,207.28
2018,9,2,7,30,645.0,84.0,2.0,14.8,316.0,332.48,260.62
2018,9,2,7,45,683.5,89.0,1.9,15.55,368.5,390.97,309.7
2018,9,2,8,0,722.0,94.0,1.8,16.3,421.0,452.53,359.38
2018,9,2,8,15,749.5,97.5,1.85,17.2,470.5,509.31,403.9
2018,9,2,8,30,777.0,101.0,1.9,18.1,520.0,566.84,447.42
2018,9,2,8,45,798.0,104.0,1.9,18.95,566.5,620.93,486.7
2018,9,2,9,0,819.0,107.0,1.9,19.8,613.0,674.92,524.56
2018,9,2,9,15,821.0,115.5,2.0,20.75,651.5,720.58,554.68
2018,9,2,9,30,823.0,124.0,2.1,21.7,690.0,764.03,582.11
2018,9,2,9,45,818.5,134.5,2.15,22.6,721.5,802.02,605.08
2018,9,2,10,0,814.0,145.0,2.2,23.5,753.0,837.04,625.74
2018,9,2,10,15,824.0,146.5,2.25,24.25,782.0,872.11,646.57
2018,9,2,10,30,834.0,148.0,2.3,25.0,811.0,904.84,665.62
2018,9,2,10,45,842.0,148.0,2.35,25.75,833.0,931.62,680.61
2018,9,2,11,0,850.0,148.0,2.4,26.5,855.0,955.57,693.74
2018,9,2,11,15,855.0,148.5,2.5,27.0,869.5,974.23,704.62
2018,9,2,11,30,860.0,149.0,2.6,27.5,884.0,989.69,713.52
2018,9,2,11,45,863.5,148.5,2.65,28.05,890.5,999.35,718.21
2018,9,2,12,0,867.0,148.0,2.7,28.6,897.0,1005.61,720.86
2018,9,2,12,15,861.0,150.5,2.85,28.85,893.0,1002.41,719.38
2018,9,2,12,30,855.0,153.0,3.0,29.1,889.0,995.77,715.84
2018,9,2,12,45,845.0,156.5,3.1,29.35,877.0,983.02,708.03
2018,9,2,13,0,835.0,160.0,3.2,29.6,865.0,967.1,698.28
2018,9,2,13,15,832.0,157.5,3.35,29.55,847.5,948.39,687.92
2018,9,2,13,30,829.0,155.0,3.5,29.5,830.0,926.59,675.49
2018,9,2,13,45,824.0,152.0,3.65,29.5,805.5,899.52,659.35
2018,9,2,14,0,819.0,149.0,3.8,29.5,781.0,869.69,641.24
2018,9,2,14,15,811.0,145.0,3.9,29.15,749.0,833.73,619.42
2018,9,2,14,30,803.0,141.0,4.0,28.8,717.0,795.53,595.79
2018,9,2,14,45,792.0,136.5,4.1,28.5,679.5,752.48,568.32
2018,9,2,15,0,781.0,132.0,4.2,28.2,642.0,707.82,539.13
2018,9,2,15,15,762.5,128.0,4.2,28.2,598.0,658.42,503.65
2018,9,2,15,30,744.0,124.0,4.2,28.2,554.0,607.18,466.11
2018,9,2,15,45,723.5,118.0,4.45,26.95,507.0,552.51,427.75
2018,9,2,16,0,703.0,112.0,4.7,25.7,460.0,498.18,388.21
2018,9,2,16,15,676.5,104.5,4.75,24.75,410.0,440.03,343.17
2018,9,2,16,30,650.0,97.0,4.8,23.8,360.0,383.44,297.69
2018,9,2,16,45,610.0,89.5,4.9,22.8,309.0,323.63,248.37
2018,9,2,17,0,570.0,82.0,5.0,21.8,258.0,267.48,200.61
2018,9,2,17,15,509.0,72.5,4.9,20.65,207.5,207.82,149.89
2018,9,2,17,30,448.0,63.0,4.8,19.5,157.0,154.87,104.97
2018,9,2,17,45,358.5,51.0,4.75,18.35,112.5,101.62,62.64
2018,9,2,18,0,269.0,39.0,4.7,17.2,68.0,59.81,32.13
2018,9,2,18,15,159.0,23.5,4.55,16.5,38.5,23.93,1.79
2018,9,2,18,30,49.0,8.0,4.4,15.8,9.0,7.86,0.0
2018,9,2,18,45,24.5,4.0,4.3,15.1,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.65,11.05,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,3,5,45,63.0,11.5,2.35,10.35,15.0,11.3,0.0
2018,9,3,6,0,126.0,23.0,2.6,10.8,30.0,22.95,2.06
2018,9,3,6,15,223.5,37.5,2.7,11.35,66.5,55.02,30.77
2018,9,3,6,30,321.0,52.0,2.8,11.9,103.0,97.8,62.74
2018,9,3,6,45,407.5,62.5,2.85,12.5,152.0,146.87,102.73
2018,9,3,7,0,494.0,73.0,2.9,13.1,201.0,205.16,152.3
2018,9,3,7,15,552.0,80.5,2.9,13.7,253.5,261.04,201.36
2018,9,3,7,30,610.0,88.0,2.9,14.3,306.0,322.92,254.85
2018,9,3,7,45,646.5,94.5,2.85,14.95,357.0,380.18,303.65
2018,9,3,8,0,683.0,101.0,2.8,15.6,408.0,440.35,353.25
2018,9,3,8,15,710.5,105.5,2.8,16.35,457.0,496.2,397.87
2018,9,3,8,30,738.0,110.0,2.8,17.1,506.0,553.33,441.97
2018,9,3,8,45,759.0,114.0,2.8,17.85,552.0,606.77,481.83
2018,9,3,9,0,780.0,118.0,2.8,18.6,598.0,659.28,519.77
2018,9,3,9,15,786.5,125.0,2.85,19.3,636.5,704.95,551.58
2018,9,3,9,30,793.0,132.0,2.9,20.0,675.0,748.88,580.31
2018,9,3,9,45,793.5,140.5,2.95,20.7,707.5,787.63,604.96
2018,9,3,10,0,794.0,149.0,3.0,21.4,740.0,823.85,627.55
2018,9,3,10,15,803.5,151.0,3.1,22.0,768.5,858.39,649.3
2018,9,3,10,30,813.0,153.0,3.2,22.6,797.0,890.61,669.31
2018,9,3,10,45,820.5,154.0,3.3,23.15,819.0,917.47,685.72
2018,9,3,11,0,828.0,155.0,3.4,23.7,841.0,941.55,700.25
2018,9,3,11,15,833.0,155.0,3.5,24.1,855.0,959.3,710.99
2018,9,3,11,30,838.0,155.0,3.6,24.5,869.0,973.92,719.75
2018,9,3,11,45,840.0,155.5,3.65,24.85,875.0,982.96,724.72
2018,9,3,12,0,842.0,156.0,3.7,25.2,881.0,988.67,727.64
2018,9,3,12,15,845.5,153.5,3.8,25.35,880.0,989.28,728.23
2018,9,3,12,30,849.0,151.0,3.9,25.5,879.0,986.49,726.71
2018,9,3,12,45,852.0,147.0,4.0,25.65,870.5,978.19,721.67
2018,9,3,13,0,855.0,143.0,4.1,25.8,862.0,966.48,714.47
2018,9,3,13,15,850.5,141.5,4.2,25.7,844.0,947.05,702.88
2018,9,3,13,30,846.0,140.0,4.3,25.6,826.0,924.54,689.25
2018,9,3,13,45,839.5,138.0,4.45,25.45,801.0,896.75,672.34
2018,9,3,14,0,833.0,136.0,4.6,25.3,776.0,866.24,653.67
2018,9,3,14,15,823.0,134.0,4.7,24.85,744.0,830.26,631.59
2018,9,3,14,30,813.0,132.0,4.8,24.4,712.0,792.13,607.65
2018,9,3,14,45,799.5,129.0,4.9,24.0,674.0,748.35,579.14
2018,9,3,15,0,786.0,126.0,5.0,23.6,636.0,703.14,549.07
2018,9,3,15,15,767.5,121.5,5.0,23.6,591.5,651.8,511.09
2018,9,3,15,30,749.0,117.0,5.0,23.6,547.0,600.89,472.58
2018,9,3,15,45,717.5,114.5,5.1,22.15,497.5,543.27,430.69
2018,9,3,16,0,686.0,112.0,5.2,20.7,448.0,487.03,388.2
2018,9,3,16,15,658.5,105.5,5.15,19.85,399.5,430.32,342.71
2018,9,3,16,30,631.0,99.0,5.1,19.0,351.0,375.3,297.11
2018,9,3,16,45,555.5,94.0,5.1,18.15,293.0,305.97,239.28
2018,9,3,17,0,480.0,89.0,5.1,17.3,235.0,242.95,185.87
2018,9,3,17,15,371.0,78.5,4.95,16.5,178.0,175.55,129.75
2018,9,3,17,30,262.0,68.0,4.8,15.7,121.0,120.54,85.14
2018,9,3,17,45,240.0,52.0,4.65,14.95,89.5,84.91,54.66
2018,9,3,18,0,218.0,36.0,4.5,14.2,58.0,51.93,27.98
2018,9,3,18,15,129.0,22.0,4.3,13.8,33.0,21.27,0.0
2018,9,3,18,30,40.0,8.0,4.1,13.4,8.0,7.86,0.0
2018,9,3,18,45,20.0,4.0,3.9,13.05,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,4,5,45,77.5,11.0,2.85,10.8,15.5,10.81,0.0
2018,9,4,6,0,155.0,22.0,3.1,11.3,31.0,22.61,0.0
2018,9,4,6,15,265.0,35.0,3.2,11.9,69.0,55.93,29.75
2018,9,4,6,30,375.0,48.0,3.3,12.5,107.0,102.09,63.76
2018,9,4,6,45,459.5,57.0,3.35,13.1,156.5,151.58,104.33
2018,9,4,7,0,544.0,66.0,3.4,13.7,206.0,210.79,155.1
2018,9,4,7,15,598.0,72.5,3.35,14.35,258.0,267.15,205.02
2018,9,4,7,30,652.0,79.0,3.3,15.0,310.0,329.01,258.85
2018,9,4,7,45,687.5,84.0,3.25,15.65,361.5,386.5,308.17
2018,9,4,8,0,723.0,89.0,3.2,16.3,413.0,446.71,358.09
2018,9,4,8,15,750.0,93.0,3.1,17.1,462.5,503.41,403.32
2018,9,4,8,30,777.0,97.0,3.0,17.9,512.0,561.45,447.87
2018,9,4,8,45,796.0,100.0,2.95,18.65,557.5,614.19,487.07
2018,9,4,9,0,815.0,103.0,2.9,19.4,603.0,666.64,524.75
2018,9,4,9,15,833.5,104.0,2.85,20.2,645.0,716.04,557.76
2018,9,4,9,30,852.0,105.0,2.8,21.0,687.0,764.5,588.68
2018,9,4,9,45,868.0,104.5,2.75,21.75,723.5,804.81,613.36
2018,9,4,10,0,884.0,104.0,2.7,22.5,760.0,846.43,638.52
2018,9,4,10,15,892.5,105.5,2.7,23.2,789.5,881.76,659.44
2018,9,4,10,30,901.0,107.0,2.7,23.9,819.0,914.44,678.37
2018,9,4,10,45,907.0,107.5,2.75,24.6,840.5,940.97,693.46
2018,9,4,11,0,913.0,108.0,2.8,25.3,862.0,964.4,706.49
2018,9,4,11,15,916.5,109.0,2.85,25.8,876.0,982.76,716.77
2018,9,4,11,30,920.0,110.0,2.9,26.3,890.0,997.69,724.93
2018,9,4,11,45,922.0,109.5,3.0,26.85,896.0,1006.09,729.23
2018,9,4,12,0,924.0,109.0,3.1,27.4,902.0,1010.9,731.37
2018,9,4,12,15,924.0,109.5,3.2,27.75,900.5,1011.21,731.33
2018,9,4,12,30,924.0,110.0,3.3,28.1,899.0,1007.9,729.08
2018,9,4,12,45,922.5,109.0,3.4,28.45,889.0,997.95,722.67
2018,9,4,13,0,921.0,108.0,3.5,28.8,879.0,984.44,714.08
2018,9,4,13,15,917.0,107.0,3.6,28.85,861.0,965.14,702.63
2018,9,4,13,30,913.0,106.0,3.7,28.9,843.0,942.53,689.03
2018,9,4,13,45,906.0,105.0,3.85,29.0,817.0,914.07,671.67
2018,9,4,14,0,899.0,104.0,4.0,29.1,791.0,882.71,652.24
2018,9,4,14,15,890.0,102.5,4.1,28.85,758.5,846.44,629.96
2018,9,4,14,30,881.0,101.0,4.2,28.6,726.0,807.75,605.76
2018,9,4,14,45,868.5,99.0,4.3,28.4,687.0,763.7,577.37
2018,9,4,15,0,856.0,97.0,4.4,28.2,648.0,717.94,547.36
2018,9,4,15,15,840.0,94.0,4.4,28.2,604.0,669.53,513.81
2018,9,4,15,30,824.0,91.0,4.4,28.2,560.0,617.7,475.58
2018,9,4,15,45,801.5,88.0,4.5,26.95,511.5,561.52,435.52
2018,9,4,16,0,779.0,85.0,4.6,25.7,463.0,505.68,394.12
2018,9,4,16,15,748.0,81.0,4.6,24.7,411.5,445.39,347.01
2018,9,4,16,30,717.0,77.0,4.6,23.7,360.0,386.98,299.63
2018,9,4,16,45,674.0,72.0,4.6,22.65,308.0,325.24,248.22
2018,9,4,17,0,631.0,67.0,4.6,21.6,256.0,267.4,198.56
2018,9,4,17,15,567.0,60.0,4.45,20.4,204.5,206.43,146.34
2018,9,4,17,30,503.0,53.0,4.3,19.2,153.0,152.46,100.36
2018,9,4,17,45,404.5,43.0,4.2,17.95,108.0,98.14,57.64
2018,9,4,18,0,306.0,33.0,4.1,16.7,63.0,55.47,27.16
2018,9,4,18,15,175.0,19.5,4.05,16.0,34.5,19.73,0.0
2018,9,4,18,30,44.0,6.0,4.0,15.3,6.0,5.9,0.0
2018,9,4,18,45,22.0,3.0,3.9,14.6,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,9,5,5,45,74.5,11.0,2.75,10.35,15.0,10.81,0.0
2018,9,5,6,0,149.0,22.0,3.0,10.7,30.0,22.29,0.0
2018,9,5,6,15,267.5,35.0,3.1,11.3,68.5,55.93,29.61
2018,9,5,6,30,386.0,48.0,3.2,11.9,107.0,103.35,64.39
2018,9,5,6,45,462.0,57.0,3.3,12.5,155.0,151.71,104.47
2018,9,5,7,0,538.0,66.0,3.4,13.1,203.0,208.8,153.88
2018,9,5,7,15,589.5,72.5,3.35,13.75,254.0,263.99,202.99
2018,9,5,7,30,641.0,79.0,3.3,14.4,305.0,324.39,255.8
2018,9,5,7,45,677.5,84.0,3.3,15.05,356.0,381.68,305.13
2018,9,5,8,0,714.0,89.0,3.3,15.7,407.0,441.81,355.24
2018,9,5,8,15,741.0,93.0,3.3,16.4,456.0,497.99,400.63
2018,9,5,8,30,768.0,97.0,3.3,17.1,505.0,555.55,445.56
2018,9,5,8,45,788.0,100.0,3.35,17.85,550.5,608.46,485.57
2018,9,5,9,0,808.0,103.0,3.4,18.6,596.0,661.2,524.26
2018,9,5,9,15,821.0,106.5,3.45,19.25,636.5,708.96,557.36
2018,9,5,9,30,834.0,110.0,3.5,19.9,677.0,755.39,588.22
2018,9,5,9,45,843.0,112.5,3.55,20.55,711.0,795.98,614.44
2018,9,5,10,0,852.0,115.0,3.6,21.2,745.0,830.62,636.17
2018,9,5,10,15,860.5,117.0,3.7,21.7,774.0,865.47,658.52
2018,9,5,10,30,869.0,119.0,3.8,22.2,803.0,897.79,678.96
2018,9,5,10,45,875.0,119.5,3.9,22.75,824.0,923.54,694.69
2018,9,5,11,0,881.0,120.0,4.0,23.3,845.0,946.3,708.4
2018,9,5,11,15,885.0,121.0,4.15,23.5,859.0,964.57,720.37
2018,9,5,11,30,889.0,122.0,4.3,23.7,873.0,979.55,730.23
2018,9,5,11,45,891.5,121.5,4.4,23.95,879.0,988.13,735.47
2018,9,5,12,0,894.0,121.0,4.5,24.2,885.0,993.23,738.48
2018,9,5,12,15,895.5,120.0,4.65,24.15,883.5,993.33,739.96
2018,9,5,12,30,897.0,119.0,4.8,24.1,882.0,989.9,739.18
2018,9,5,12,45,897.5,117.0,4.95,24.1,872.5,980.93,734.59
2018,9,5,13,0,898.0,115.0,5.1,24.1,863.0,968.46,727.67
2018,9,5,13,15,893.5,114.0,5.2,23.85,845.0,948.98,716.34
2018,9,5,13,30,889.0,113.0,5.3,23.6,827.0,926.29,702.78
2018,9,5,13,45,882.0,112.0,5.4,23.35,801.5,898.31,685.46
2018,9,5,14,0,875.0,111.0,5.5,23.1,776.0,867.51,666.03
2018,9,5,14,15,866.0,108.5,5.55,22.65,743.5,830.83,642.47
2018,9,5,14,30,857.0,106.0,5.6,22.2,711.0,791.83,616.97
2018,9,5,14,45,845.0,104.0,5.65,21.7,673.0,751.95,590.62
2018,9,5,15,0,833.0,102.0,5.7,21.2,635.0,707.08,560.16
2018,9,5,15,15,816.0,99.0,5.7,21.2,591.0,656.38,522.71
2018,9,5,15,30,799.0,96.0,5.7,21.2,547.0,604.95,482.93
2018,9,5,15,45,776.5,92.5,5.65,19.7,499.5,549.4,441.47
2018,9,5,16,0,754.0,89.0,5.6,18.2,452.0,494.25,398.71
2018,9,5,16,15,724.0,84.5,5.5,17.4,401.5,435.38,350.3
2018,9,5,16,30,694.0,80.0,5.4,16.6,351.0,378.08,301.68
2018,9,5,16,45,651.5,74.5,5.3,15.8,299.5,317.36,249.03
2018,9,5,17,0,609.0,69.0,5.2,15.0,248.0,260.52,198.46
2018,9,5,17,15,545.0,61.0,5.05,14.35,197.5,199.98,144.96
2018,9,5,17,30,481.0,53.0,4.9,13.7,147.0,146.48,98.22
2018,9,5,17,45,381.5,43.0,4.7,13.0,103.0,93.67,55.97
2018,9,5,18,0,282.0,33.0,4.5,12.3,59.0,52.66,26.05
2018,9,5,18,15,159.5,19.5,4.35,12.0,32.5,18.35,0.0
2018,9,5,18,30,37.0,6.0,4.2,11.7,6.0,5.9,0.0
2018,9,5,18,45,18.5,3.0,4.05,11.4,3.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.95,10.3,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,9,6,5,45,109.5,10.5,2.55,8.95,16.0,10.32,0.0
2018,9,6,6,0,219.0,21.0,2.8,9.4,32.0,23.41,0.0
2018,9,6,6,15,350.5,30.5,2.85,9.95,72.5,58.61,28.7
2018,9,6,6,30,482.0,40.0,2.9,10.5,113.0,108.58,64.84
2018,9,6,6,45,559.5,46.5,2.95,11.1,163.0,160.26,108.16
2018,9,6,7,0,637.0,53.0,3.0,11.7,213.0,221.01,161.51
2018,9,6,7,15,686.0,57.5,2.95,12.35,266.0,278.83,213.82
2018,9,6,7,30,735.0,62.0,2.9,13.0,319.0,341.44,269.29
2018,9,6,7,45,769.0,65.5,2.85,13.65,371.5,401.01,321.04
2018,9,6,8,0,803.0,69.0,2.8,14.3,424.0,463.0,372.91
2018,9,6,8,15,827.0,72.0,2.85,15.1,474.5,521.18,419.99
2018,9,6,8,30,851.0,75.0,2.9,15.9,525.0,578.55,464.82
2018,9,6,8,45,869.0,77.0,2.9,16.65,571.5,632.6,505.49
2018,9,6,9,0,887.0,79.0,2.9,17.4,618.0,686.09,543.86
2018,9,6,9,15,893.0,83.0,3.0,18.1,657.0,732.25,574.8
2018,9,6,9,30,899.0,87.0,3.1,18.8,696.0,776.3,603.79
2018,9,6,9,45,809.5,130.0,3.2,19.5,699.5,787.1,608.82
2018,9,6,10,0,720.0,173.0,3.3,20.2,703.0,788.11,607.23
2018,9,6,10,15,803.5,144.5,3.4,20.75,757.0,849.09,648.33
2018,9,6,10,30,887.0,116.0,3.5,21.3,811.0,909.46,687.89
2018,9,6,10,45,909.0,108.5,3.6,21.9,837.5,941.56,707.54
2018,9,6,11,0,931.0,101.0,3.7,22.5,864.0,971.14,725.6
2018,9,6,11,15,935.0,101.0,3.75,22.9,878.0,989.03,736.04
2018,9,6,11,30,939.0,101.0,3.8,23.3,892.0,1003.43,744.29
2018,9,6,11,45,941.5,101.0,3.8,23.65,898.5,1012.82,749.14
2018,9,6,12,0,944.0,101.0,3.8,24.0,905.0,1018.54,751.71
2018,9,6,12,15,946.5,99.5,3.8,24.25,903.5,1018.95,751.22
2018,9,6,12,30,949.0,98.0,3.8,24.5,902.0,1015.62,748.43
2018,9,6,12,45,950.0,95.5,3.8,24.7,892.0,1006.05,741.83
2018,9,6,13,0,951.0,93.0,3.8,24.9,882.0,992.77,732.95
2018,9,6,13,15,947.5,92.5,3.85,24.95,864.0,973.82,721.17
2018,9,6,13,30,944.0,92.0,3.9,25.0,846.0,951.43,707.16
2018,9,6,13,45,939.0,90.0,3.9,25.0,820.0,922.78,688.82
2018,9,6,14,0,934.0,88.0,3.9,25.0,794.0,891.02,668.35
2018,9,6,14,15,926.0,86.5,3.95,24.8,761.5,854.39,645.2
2018,9,6,14,30,918.0,85.0,4.0,24.6,729.0,815.17,620.04
2018,9,6,14,45,907.0,83.5,4.0,24.4,690.0,771.32,591.13
2018,9,6,15,0,896.0,82.0,4.0,24.2,651.0,725.56,560.51
2018,9,6,15,15,881.0,79.5,4.0,24.2,606.5,674.39,525.12
2018,9,6,15,30,866.0,77.0,4.0,24.2,562.0,622.17,486.03
2018,9,6,15,45,846.5,74.0,4.0,23.5,513.5,566.06,444.16
2018,9,6,16,0,827.0,71.0,4.0,22.8,465.0,511.04,401.59
2018,9,6,16,15,800.0,68.0,3.95,22.2,414.0,451.35,353.66
2018,9,6,16,30,773.0,65.0,3.9,21.6,363.0,393.03,305.14
2018,9,6,16,45,733.5,60.5,3.9,20.95,310.0,330.34,251.84
2018,9,6,17,0,694.0,56.0,3.9,20.3,257.0,271.07,199.94
2018,9,6,17,15,632.5,50.5,3.8,19.35,205.0,209.14,146.09
2018,9,6,17,30,571.0,45.0,3.7,18.4,153.0,153.51,98.14
2018,9,6,17,45,469.0,37.0,3.6,17.4,107.0,97.46,54.2
2018,9,6,18,0,367.0,29.0,3.5,16.4,61.0,53.45,23.05
2018,9,6,18,15,211.5,18.0,3.5,15.7,33.5,19.78,0.0
2018,9,6,18,30,56.0,7.0,3.5,15.0,6.0,0.0,0.0
2018,9,6,18,45,28.0,3.5,3.55,14.35,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,9,7,5,45,107.0,10.0,1.95,9.5,15.0,9.83,0.0
2018,9,7,6,0,214.0,20.0,2.1,10.0,30.0,22.12,0.0
2018,9,7,6,15,356.5,29.5,2.15,10.65,71.5,57.81,27.6
2018,9,7,6,30,499.0,39.0,2.2,11.3,113.0,109.53,64.58
2018,9,7,6,45,575.0,45.0,2.25,11.95,163.0,161.33,107.86
2018,9,7,7,0,651.0,51.0,2.3,12.6,213.0,222.0,160.95
2018,9,7,7,15,699.5,56.0,2.2,13.55,266.5,280.93,213.63
2018,9,7,7,30,748.0,61.0,2.1,14.5,320.0,344.58,269.08
2018,9,7,7,45,781.0,64.0,2.0,15.45,372.5,403.88,319.5
2018,9,7,8,0,814.0,67.0,1.9,16.4,425.0,465.46,369.61
2018,9,7,8,15,838.0,70.5,1.9,17.35,476.0,523.5,415.28
2018,9,7,8,30,862.0,74.0,1.9,18.3,527.0,583.09,460.22
2018,9,7,8,45,880.0,75.5,1.9,19.25,573.5,637.08,499.33
2018,9,7,9,0,898.0,77.0,1.9,20.2,620.0,690.48,536.0
2018,9,7,9,15,909.5,79.0,1.95,21.15,661.0,738.87,566.76
2018,9,7,9,30,921.0,81.0,2.0,22.1,702.0,785.54,595.73
2018,9,7,9,45,929.0,83.5,2.05,23.1,737.5,828.0,621.18
2018,9,7,10,0,937.0,86.0,2.1,24.1,773.0,868.01,644.56
2018,9,7,10,15,944.5,87.0,2.2,24.85,802.0,903.33,665.62
2018,9,7,10,30,952.0,88.0,2.3,25.6,831.0,935.75,684.63
2018,9,7,10,45,957.5,88.5,2.4,26.35,853.0,962.76,700.02
2018,9,7,11,0,963.0,89.0,2.5,27.1,875.0,986.45,713.26
2018,9,7,11,15,967.0,89.5,2.6,27.65,889.5,1005.28,723.97
2018,9,7,11,30,971.0,90.0,2.7,28.2,904.0,1020.49,732.47
2018,9,7,11,45,973.0,89.5,2.85,28.7,910.0,1029.01,737.41
2018,9,7,12,0,975.0,89.0,3.0,29.2,916.0,1033.73,740.07
2018,9,7,12,15,974.5,89.0,3.1,29.45,913.5,1032.77,739.55
2018,9,7,12,30,974.0,89.0,3.2,29.7,911.0,1027.97,736.74
2018,9,7,12,45,972.0,89.0,3.35,30.0,900.5,1017.94,730.94
2018,9,7,13,0,970.0,89.0,3.5,30.3,890.0,1004.18,722.83
2018,9,7,13,15,966.5,88.0,3.6,30.25,871.5,984.3,711.47
2018,9,7,13,30,963.0,87.0,3.7,30.2,853.0,960.91,697.84
2018,9,7,13,45,957.5,86.0,3.85,30.2,827.0,932.38,680.93
2018,9,7,14,0,952.0,85.0,4.0,30.2,801.0,900.69,661.79
2018,9,7,14,15,944.0,83.5,4.1,29.9,767.5,863.43,639.24
2018,9,7,14,30,936.0,82.0,4.2,29.6,734.0,823.54,614.61
2018,9,7,14,45,925.0,80.0,4.25,29.3,694.5,778.43,585.83
2018,9,7,15,0,914.0,78.0,4.3,29.0,655.0,731.37,555.25
2018,9,7,15,15,899.0,76.0,4.3,29.0,610.0,679.93,520.28
2018,9,7,15,30,884.0,74.0,4.3,29.0,565.0,627.39,481.56
2018,9,7,15,45,864.5,71.5,4.4,27.9,516.0,570.95,440.98
2018,9,7,16,0,845.0,69.0,4.5,26.8,467.0,514.44,398.69
2018,9,7,16,15,817.5,65.0,4.5,25.95,414.5,453.67,350.83
2018,9,7,16,30,790.0,61.0,4.5,25.1,362.0,393.2,301.41
2018,9,7,16,45,750.0,57.0,4.45,24.25,308.5,330.02,248.21
2018,9,7,17,0,710.0,53.0,4.4,23.4,255.0,270.3,196.4
2018,9,7,17,15,648.0,48.0,4.25,22.2,203.0,208.04,142.79
2018,9,7,17,30,586.0,43.0,4.1,21.0,151.0,152.47,95.42
2018,9,7,17,45,482.0,35.5,3.95,19.85,105.0,95.83,51.7
2018,9,7,18,0,378.0,28.0,3.8,18.7,59.0,51.6,20.61
2018,9,7,18,15,217.5,17.0,3.8,17.9,32.0,18.07,0.0
2018,9,7,18,30,57.0,6.0,3.8,17.1,5.0,0.0,0.0
2018,9,7,18,45,28.5,3.0,3.8,16.3,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,9,8,5,45,115.5,9.5,2.7,10.55,14.5,9.34,0.0
2018,9,8,6,0,231.0,19.0,3.0,11.0,29.0,21.3,0.0
2018,9,8,6,15,375.5,27.5,3.05,11.6,70.5,57.04,25.99
2018,9,8,6,30,520.0,36.0,3.1,12.2,112.0,109.36,63.24
2018,9,8,6,45,593.0,41.5,3.15,12.8,161.5,161.14,106.64
2018,9,8,7,0,666.0,47.0,3.2,13.4,211.0,221.15,159.49
2018,9,8,7,15,711.5,52.0,3.15,14.35,264.0,279.93,212.47
2018,9,8,7,30,757.0,57.0,3.1,15.3,317.0,343.07,268.05
2018,9,8,7,45,787.5,60.5,3.0,16.2,369.0,402.26,319.02
2018,9,8,8,0,818.0,64.0,2.9,17.1,421.0,463.45,369.58
2018,9,8,8,15,839.0,67.0,2.9,18.05,470.5,519.52,414.4
2018,9,8,8,30,860.0,70.0,2.9,19.0,520.0,576.84,458.36
2018,9,8,8,45,875.5,73.0,2.9,19.95,566.0,630.71,498.08
2018,9,8,9,0,891.0,76.0,2.9,20.9,612.0,683.78,535.24
2018,9,8,9,15,901.0,79.0,2.95,21.75,653.0,731.83,566.56
2018,9,8,9,30,911.0,82.0,3.0,22.6,694.0,778.05,596.02
2018,9,8,9,45,917.0,85.5,3.0,23.4,728.5,819.6,621.55
2018,9,8,10,0,923.0,89.0,3.0,24.2,763.0,858.58,644.93
2018,9,8,10,15,929.5,90.5,3.05,24.95,791.5,893.1,665.42
2018,9,8,10,30,936.0,92.0,3.1,25.7,820.0,924.73,683.79
2018,9,8,10,45,940.5,93.0,3.15,26.5,841.0,950.94,698.32
2018,9,8,11,0,945.0,94.0,3.2,27.3,862.0,973.86,710.64
2018,9,8,11,15,948.5,95.0,3.25,27.85,876.5,992.4,720.83
2018,9,8,11,30,952.0,96.0,3.3,28.4,891.0,1007.39,728.79
2018,9,8,11,45,952.5,96.5,3.4,28.95,896.5,1015.33,732.69
2018,9,8,12,0,953.0,97.0,3.5,29.5,902.0,1019.54,734.34
2018,9,8,12,15,955.5,95.0,3.6,29.7,900.0,1019.22,734.24
2018,9,8,12,30,958.0,93.0,3.7,29.9,898.0,1015.12,731.86
2018,9,8,12,45,960.0,90.5,3.85,30.1,888.5,1006.21,726.83
2018,9,8,13,0,962.0,88.0,4.0,30.3,879.0,993.54,719.44
2018,9,8,13,15,957.5,87.5,4.1,30.2,860.0,973.33,707.74
2018,9,8,13,30,953.0,87.0,4.2,30.1,841.0,949.67,693.81
2018,9,8,13,45,947.0,86.0,4.3,30.0,815.0,920.86,676.41
2018,9,8,14,0,941.0,85.0,4.4,29.9,789.0,888.95,656.83
2018,9,8,14,15,934.5,83.5,4.5,29.65,757.0,853.18,634.86
2018,9,8,14,30,928.0,82.0,4.6,29.4,725.0,814.7,610.79
2018,9,8,14,45,917.5,80.5,4.7,29.15,686.0,770.75,582.81
2018,9,8,15,0,907.0,79.0,4.8,28.9,647.0,724.81,552.95
2018,9,8,15,15,891.5,76.5,4.8,28.9,602.0,672.77,517.05
2018,9,8,15,30,876.0,74.0,4.8,28.9,557.0,619.7,477.59
2018,9,8,15,45,858.0,71.0,4.95,27.8,508.5,563.95,437.4
2018,9,8,16,0,840.0,68.0,5.1,26.7,460.0,508.0,395.24
2018,9,8,16,15,814.5,65.0,5.1,25.8,409.0,449.52,348.71
2018,9,8,16,30,789.0,62.0,5.1,24.9,358.0,391.11,300.48
2018,9,8,16,45,750.0,58.0,5.15,24.0,305.0,328.41,247.4
2018,9,8,17,0,711.0,54.0,5.2,23.1,252.0,269.07,195.61
2018,9,8,17,15,647.5,48.0,5.1,21.85,199.5,205.55,140.81
2018,9,8,17,30,584.0,42.0,5.0,20.6,147.0,148.93,92.57
2018,9,8,17,45,472.0,35.0,4.9,19.4,101.5,92.35,49.32
2018,9,8,18,0,360.0,28.0,4.8,18.2,56.0,48.85,18.46
2018,9,8,18,15,194.0,16.0,4.7,17.35,29.5,16.26,0.0
2018,9,8,18,30,28.0,4.0,4.6,16.5,3.0,0.0,0.0
2018,9,8,18,45,14.0,2.0,4.55,15.65,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.25,13.55,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,9,5,45,100.0,9.5,1.85,9.6,14.0,9.34,0.0
2018,9,9,6,0,200.0,19.0,2.0,10.0,28.0,22.56,0.0
2018,9,9,6,15,345.5,29.0,2.1,10.7,68.5,55.89,26.03
2018,9,9,6,30,491.0,39.0,2.2,11.4,109.0,107.57,63.08
2018,9,9,6,45,570.0,46.0,2.3,12.1,160.0,160.36,106.93
2018,9,9,7,0,649.0,53.0,2.4,12.8,211.0,222.33,160.92
2018,9,9,7,15,699.0,58.0,2.35,13.45,264.5,281.57,214.11
2018,9,9,7,30,749.0,63.0,2.3,14.1,318.0,345.68,270.41
2018,9,9,7,45,783.0,66.0,2.2,14.8,371.0,405.43,321.73
2018,9,9,8,0,817.0,69.0,2.1,15.5,424.0,467.53,372.92
2018,9,9,8,15,840.0,72.0,2.05,16.4,474.0,525.8,418.99
2018,9,9,8,30,863.0,75.0,2.0,17.3,524.0,583.06,462.39
2018,9,9,8,45,880.0,78.0,1.95,18.2,571.0,637.99,502.25
2018,9,9,9,0,897.0,81.0,1.9,19.1,618.0,692.23,539.72
2018,9,9,9,15,909.5,83.0,1.95,20.05,659.5,741.2,571.01
2018,9,9,9,30,922.0,85.0,2.0,21.0,701.0,788.52,600.54
2018,9,9,9,45,931.0,86.5,2.0,21.9,736.5,830.63,625.63
2018,9,9,10,0,940.0,88.0,2.0,22.8,772.0,870.34,648.67
2018,9,9,10,15,934.5,94.5,2.0,23.7,796.5,900.45,664.98
2018,9,9,10,30,929.0,101.0,2.0,24.6,821.0,926.96,678.83
2018,9,9,10,45,945.5,96.5,2.05,25.45,846.0,957.86,696.09
2018,9,9,11,0,962.0,92.0,2.1,26.3,871.0,985.89,711.32
2018,9,9,11,15,964.5,93.0,2.15,27.05,884.5,1003.68,720.27
2018,9,9,11,30,967.0,94.0,2.2,27.8,898.0,1017.82,727.06
2018,9,9,11,45,968.0,94.0,2.25,28.5,903.5,1025.73,730.17
2018,9,9,12,0,969.0,94.0,2.3,29.2,909.0,1029.84,731.07
2018,9,9,12,15,965.0,95.5,2.5,29.45,905.0,1026.97,730.65
2018,9,9,12,30,961.0,97.0,2.7,29.7,901.0,1020.33,727.87
2018,9,9,12,45,954.5,99.0,2.85,29.95,889.0,1008.14,721.13
2018,9,9,13,0,948.0,101.0,3.0,30.2,877.0,992.38,712.14
2018,9,9,13,15,943.5,100.5,3.2,30.15,858.0,972.31,701.6
2018,9,9,13,30,939.0,100.0,3.4,30.1,839.0,948.84,688.72
2018,9,9,13,45,931.5,99.5,3.6,30.05,812.5,919.5,671.8
2018,9,9,14,0,924.0,99.0,3.8,30.0,786.0,887.19,652.68
2018,9,9,14,15,914.5,97.0,3.9,29.75,752.0,848.89,629.27
2018,9,9,14,30,905.0,95.0,4.0,29.5,718.0,808.14,603.88
2018,9,9,14,45,891.5,93.5,4.1,29.2,678.0,762.74,575.01
2018,9,9,15,0,878.0,92.0,4.2,28.9,638.0,715.67,544.46
2018,9,9,15,15,861.0,89.5,4.2,28.9,593.0,666.02,509.64
2018,9,9,15,30,844.0,87.0,4.2,28.9,548.0,613.03,470.48
2018,9,9,15,45,820.5,84.0,4.35,27.8,498.5,555.33,428.95
2018,9,9,16,0,797.0,81.0,4.5,26.7,449.0,498.06,386.04
2018,9,9,16,15,765.5,76.5,4.6,25.8,396.5,436.3,337.6
2018,9,9,16,30,734.0,72.0,4.7,24.9,344.0,376.47,288.79
2018,9,9,16,45,688.5,67.0,4.75,24.0,291.0,313.49,235.96
2018,9,9,17,0,643.0,62.0,4.8,23.1,238.0,254.67,185.22
2018,9,9,17,15,574.5,54.5,4.8,21.9,186.5,192.46,132.22
2018,9,9,17,30,506.0,47.0,4.8,20.7,135.0,137.82,86.38
