Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,21,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.5,6.15,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.55,5.85,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.55,5.55,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.5,5.25,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.15,4.2,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,3.65,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.65,3.15,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.5,2.35,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.55,2.3,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,2.35,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.55,2.95,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,9,6,45,122.5,11.0,1.3,4.3,17.0,22.97,0.0
2018,11,9,7,0,245.0,22.0,1.2,4.7,34.0,62.42,0.0
2018,11,9,7,15,387.5,32.0,1.1,5.55,74.5,121.16,76.43
2018,11,9,7,30,530.0,42.0,1.0,6.4,115.0,189.43,136.56
2018,11,9,7,45,608.0,48.5,0.95,7.3,161.5,248.46,189.51
2018,11,9,8,0,686.0,55.0,0.9,8.2,208.0,312.41,245.83
2018,11,9,8,15,734.0,59.5,0.9,8.95,254.5,370.34,296.58
2018,11,9,8,30,782.0,64.0,0.9,9.7,301.0,431.02,347.71
2018,11,9,8,45,813.5,67.5,0.95,10.45,344.5,484.79,391.97
2018,11,9,9,0,845.0,71.0,1.0,11.2,388.0,539.03,435.01
2018,11,9,9,15,822.0,84.5,1.15,11.8,417.5,573.12,462.04
2018,11,9,9,30,799.0,98.0,1.3,12.4,447.0,605.54,486.91
2018,11,9,9,45,756.5,118.0,1.45,13.0,467.0,626.5,502.21
2018,11,9,10,0,714.0,138.0,1.6,13.6,487.0,642.06,513.03
2018,11,9,10,15,728.0,141.0,1.6,14.0,511.5,673.82,535.73
2018,11,9,10,30,742.0,144.0,1.6,14.4,536.0,703.63,556.43
2018,11,9,10,45,750.5,146.0,1.65,14.8,553.5,726.15,572.01
2018,11,9,11,0,759.0,148.0,1.7,15.2,571.0,746.14,585.66
2018,11,9,11,15,764.0,149.5,1.65,15.55,581.0,760.24,594.24
2018,11,9,11,30,769.0,151.0,1.6,15.9,591.0,771.48,600.57
2018,11,9,11,45,770.5,151.0,1.6,16.25,593.0,775.45,602.33
2018,11,9,12,0,772.0,151.0,1.6,16.6,595.0,776.4,602.18
2018,11,9,12,15,771.0,149.5,1.55,16.9,589.0,770.77,597.2
2018,11,9,12,30,770.0,148.0,1.5,17.2,583.0,762.15,590.32
2018,11,9,12,45,765.5,145.5,1.45,17.45,569.5,746.88,578.75
2018,11,9,13,0,761.0,143.0,1.4,17.7,556.0,728.82,565.22
2018,11,9,13,15,750.5,140.0,1.35,17.75,534.0,703.25,546.7
2018,11,9,13,30,740.0,137.0,1.3,17.8,512.0,675.37,526.43
2018,11,9,13,45,724.0,133.0,1.25,17.85,483.5,640.64,500.97
2018,11,9,14,0,708.0,129.0,1.2,17.9,455.0,604.3,474.01
2018,11,9,14,15,684.5,124.0,1.1,17.6,420.0,561.0,441.66
2018,11,9,14,30,661.0,119.0,1.0,17.3,385.0,517.11,408.23
2018,11,9,14,45,628.0,112.5,0.9,17.05,345.0,466.35,368.77
2018,11,9,15,0,595.0,106.0,0.8,16.8,305.0,416.38,328.99
2018,11,9,15,15,549.5,97.0,0.8,16.8,261.5,359.5,283.1
2018,11,9,15,30,504.0,88.0,0.8,16.8,218.0,304.93,237.83
2018,11,9,15,45,435.0,76.0,0.8,15.2,173.0,243.1,187.24
2018,11,9,16,0,366.0,64.0,0.8,13.6,128.0,187.33,140.42
2018,11,9,16,15,261.5,49.0,0.8,13.0,87.5,126.01,89.39
2018,11,9,16,30,157.0,34.0,0.8,12.4,47.0,75.35,45.55
2018,11,9,16,45,85.5,19.0,0.85,11.75,25.5,30.91,0.0
2018,11,9,17,0,14.0,4.0,0.9,11.1,4.0,3.93,0.0
2018,11,9,17,15,7.0,2.0,0.9,10.8,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,6.4,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.65,5.85,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.55,5.55,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.4,5.3,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.3,5.2,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.25,5.1,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.35,4.65,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.5,4.3,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.65,3.95,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.9,3.35,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,11,10,6,45,32.0,7.5,1.05,2.85,9.0,10.49,0.0
2018,11,10,7,0,64.0,15.0,1.1,2.6,18.0,26.14,0.0
2018,11,10,7,15,140.5,33.0,1.15,3.0,49.0,71.84,46.3
2018,11,10,7,30,217.0,51.0,1.2,3.4,80.0,118.2,88.35
2018,11,10,7,45,270.5,66.0,1.2,3.85,116.0,162.07,127.78
2018,11,10,8,0,324.0,81.0,1.2,4.3,152.0,211.07,171.51
2018,11,10,8,15,376.5,95.0,1.4,4.9,194.5,263.26,217.59
2018,11,10,8,30,429.0,109.0,1.6,5.5,237.0,319.62,266.38
2018,11,10,8,45,477.0,119.0,1.75,6.1,280.5,373.11,311.84
2018,11,10,9,0,525.0,129.0,1.9,6.7,324.0,429.42,358.61
2018,11,10,9,15,508.5,137.5,1.85,7.4,341.5,449.76,374.55
2018,11,10,9,30,492.0,146.0,1.8,8.1,359.0,467.42,387.85
2018,11,10,9,45,564.5,148.5,1.75,8.8,409.5,532.42,438.58
2018,11,10,10,0,637.0,151.0,1.7,9.5,460.0,602.27,491.18
2018,11,10,10,15,655.0,154.0,1.7,10.25,485.0,634.9,514.12
2018,11,10,10,30,673.0,157.0,1.7,11.0,510.0,665.98,535.75
2018,11,10,10,45,675.5,159.0,1.7,11.75,523.0,682.92,546.46
2018,11,10,11,0,678.0,161.0,1.7,12.5,536.0,697.36,555.3
2018,11,10,11,15,691.5,161.0,1.75,13.0,549.0,715.43,567.79
2018,11,10,11,30,705.0,161.0,1.8,13.5,562.0,731.03,578.38
2018,11,10,11,45,710.0,160.5,1.9,14.0,565.0,736.94,582.28
2018,11,10,12,0,715.0,160.0,2.0,14.5,568.0,740.07,584.24
2018,11,10,12,15,680.5,169.5,2.0,14.65,554.5,720.85,569.31
2018,11,10,12,30,646.0,179.0,2.0,14.8,541.0,699.12,552.72
2018,11,10,12,45,596.5,189.5,2.0,15.0,517.5,663.95,525.98
2018,11,10,13,0,547.0,200.0,2.0,15.2,494.0,630.03,500.0
2018,11,10,13,15,538.5,194.5,1.9,15.25,475.0,607.28,482.87
2018,11,10,13,30,530.0,189.0,1.8,15.3,456.0,582.91,464.32
2018,11,10,13,45,518.0,181.0,1.75,15.35,430.0,552.06,441.01
2018,11,10,14,0,506.0,173.0,1.7,15.4,404.0,520.1,416.62
2018,11,10,14,15,485.5,163.5,1.45,15.05,371.5,480.51,385.69
2018,11,10,14,30,465.0,154.0,1.2,14.7,339.0,440.82,354.22
2018,11,10,14,45,438.5,142.0,1.0,14.35,302.5,395.44,317.99
2018,11,10,15,0,412.0,130.0,0.8,14.0,266.0,350.98,281.8
2018,11,10,15,15,372.0,115.5,0.8,14.0,226.0,299.09,239.4
2018,11,10,15,30,332.0,101.0,0.8,14.0,186.0,249.96,198.3
2018,11,10,15,45,283.0,84.0,0.8,12.8,146.5,194.25,151.94
2018,11,10,16,0,234.0,67.0,0.8,11.6,107.0,147.14,111.81
2018,11,10,16,15,173.5,48.0,0.8,11.25,72.5,99.46,71.05
2018,11,10,16,30,113.0,29.0,0.8,10.9,38.0,57.16,32.98
2018,11,10,16,45,62.0,16.0,0.85,10.6,20.5,24.5,0.0
2018,11,10,17,0,11.0,3.0,0.9,10.3,3.0,2.95,0.0
2018,11,10,17,15,5.5,1.5,0.9,10.1,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.45,4.55,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.55,3.75,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.65,2.45,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.8,2.15,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,2.0,1.9,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.1,1.8,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.2,1.75,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.3,1.7,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.3,1.65,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.3,1.6,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,1.4,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.4,1.35,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,1.3,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.4,1.3,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.4,1.3,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.45,1.3,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.5,1.3,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.5,1.35,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.5,1.4,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.6,1.7,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2018,11,11,6,45,76.5,9.5,2.8,2.3,12.5,9.34,0.0
2018,11,11,7,0,153.0,19.0,2.9,2.6,25.0,40.94,0.0
2018,11,11,7,15,286.0,31.5,3.15,3.5,62.0,98.2,60.22
2018,11,11,7,30,419.0,44.0,3.4,4.4,99.0,160.69,116.94
2018,11,11,7,45,504.0,52.5,3.7,5.3,143.5,217.94,168.83
2018,11,11,8,0,589.0,61.0,4.0,6.2,188.0,282.82,227.36
2018,11,11,8,15,644.0,67.0,4.0,7.05,233.5,340.19,279.27
2018,11,11,8,30,699.0,73.0,4.0,7.9,279.0,401.22,332.89
2018,11,11,8,45,739.0,76.0,3.95,8.75,322.0,454.81,378.89
2018,11,11,9,0,779.0,79.0,3.9,9.6,365.0,507.78,423.03
2018,11,11,9,15,795.5,84.5,3.75,10.4,401.5,553.14,459.38
2018,11,11,9,30,812.0,90.0,3.6,11.2,438.0,597.33,493.53
2018,11,11,9,45,819.5,95.0,3.45,12.0,467.5,633.87,520.58
2018,11,11,10,0,827.0,100.0,3.3,12.8,497.0,668.2,545.06
2018,11,11,10,15,815.0,105.5,3.15,13.4,513.0,687.28,557.55
2018,11,11,10,30,803.0,111.0,3.0,14.0,529.0,705.86,569.25
2018,11,11,10,45,748.0,123.5,2.85,14.6,522.5,695.0,558.18
2018,11,11,11,0,693.0,136.0,2.7,15.2,516.0,679.42,543.75
2018,11,11,11,15,731.0,131.5,2.65,15.6,538.5,710.93,566.4
2018,11,11,11,30,769.0,127.0,2.6,16.0,561.0,740.27,586.27
2018,11,11,11,45,711.5,137.0,2.6,16.35,539.5,710.36,563.26
2018,11,11,12,0,654.0,147.0,2.6,16.7,518.0,677.33,537.69
2018,11,11,12,15,638.0,150.0,2.6,16.9,509.0,665.74,528.73
2018,11,11,12,30,622.0,153.0,2.6,17.1,500.0,651.8,517.87
2018,11,11,12,45,628.0,151.0,2.6,17.25,494.0,646.61,514.02
2018,11,11,13,0,634.0,149.0,2.6,17.4,488.0,638.85,508.16
2018,11,11,13,15,751.0,121.5,2.55,17.45,508.0,679.14,539.68
2018,11,11,13,30,868.0,94.0,2.5,17.5,528.0,708.87,562.57
2018,11,11,13,45,855.5,91.5,2.45,17.55,499.5,675.25,536.88
2018,11,11,14,0,843.0,89.0,2.4,17.6,471.0,639.43,509.62
2018,11,11,14,15,824.0,86.0,2.25,17.4,436.0,597.2,477.02
2018,11,11,14,30,805.0,83.0,2.1,17.2,401.0,553.69,442.75
2018,11,11,14,45,777.5,78.5,1.95,17.05,360.5,503.11,402.19
2018,11,11,15,0,750.0,74.0,1.8,16.9,320.0,454.52,362.1
2018,11,11,15,15,708.0,69.0,1.8,16.9,276.0,397.4,314.56
2018,11,11,15,30,666.0,64.0,1.8,16.9,232.0,342.32,267.3
2018,11,11,15,45,602.5,57.0,1.4,15.0,186.5,280.12,214.49
2018,11,11,16,0,539.0,50.0,1.0,13.1,141.0,222.91,164.63
2018,11,11,16,15,435.0,40.5,1.05,12.5,99.0,158.72,109.7
2018,11,11,16,30,331.0,31.0,1.1,11.9,57.0,103.56,57.62
2018,11,11,16,45,188.0,18.5,1.15,11.3,31.0,44.48,0.0
2018,11,11,17,0,45.0,6.0,1.2,10.7,5.0,0.0,0.0
2018,11,11,17,15,22.5,3.0,1.25,10.4,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.6,3.85,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.65,2.9,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.7,2.55,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.65,2.2,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,1.65,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,1.45,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.6,1.15,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.6,1.05,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,11,12,6,45,80.5,9.0,1.6,1.65,12.0,0.0,0.0
2018,11,12,7,0,161.0,18.0,1.6,1.9,24.0,40.75,0.0
2018,11,12,7,15,293.5,30.0,1.65,3.1,60.0,96.9,57.37
2018,11,12,7,30,426.0,42.0,1.7,4.3,96.0,159.34,114.87
2018,11,12,7,45,505.0,51.0,1.75,5.5,140.0,215.32,165.33
2018,11,12,8,0,584.0,60.0,1.8,6.7,184.0,278.39,221.41
2018,11,12,8,15,635.0,66.0,1.95,7.6,228.0,333.73,271.02
2018,11,12,8,30,686.0,72.0,2.1,8.5,272.0,392.38,322.05
2018,11,12,8,45,719.5,77.5,2.2,9.4,314.0,444.87,366.59
2018,11,12,9,0,753.0,83.0,2.3,10.3,356.0,498.3,410.43
2018,11,12,9,15,764.5,89.5,2.25,11.0,391.0,541.01,444.22
2018,11,12,9,30,776.0,96.0,2.2,11.7,426.0,582.33,475.79
2018,11,12,9,45,776.5,104.5,2.15,12.35,454.5,617.33,501.48
2018,11,12,10,0,777.0,113.0,2.1,13.0,483.0,649.83,524.52
2018,11,12,10,15,791.0,115.0,2.1,13.55,508.0,681.76,547.33
2018,11,12,10,30,805.0,117.0,2.1,14.1,533.0,711.56,568.11
2018,11,12,10,45,814.5,118.0,2.05,14.65,550.5,734.65,582.96
2018,11,12,11,0,824.0,119.0,2.0,15.2,568.0,755.04,595.38
2018,11,12,11,15,829.5,119.5,1.95,15.75,578.0,769.04,603.18
2018,11,12,11,30,835.0,120.0,1.9,16.3,588.0,776.67,606.54
2018,11,12,11,45,837.5,120.0,1.9,16.8,590.5,781.65,608.72
2018,11,12,12,0,840.0,120.0,1.9,17.3,593.0,783.4,608.78
2018,11,12,12,15,826.0,123.0,1.8,17.65,584.0,776.14,602.11
2018,11,12,12,30,812.0,126.0,1.7,18.0,575.0,762.54,591.19
2018,11,12,12,45,789.5,129.5,1.65,18.3,557.5,740.38,574.97
2018,11,12,13,0,767.0,133.0,1.6,18.6,540.0,715.77,556.53
2018,11,12,13,15,757.5,130.5,1.5,18.65,519.5,691.58,538.54
2018,11,12,13,30,748.0,128.0,1.4,18.7,499.0,665.04,518.69
2018,11,12,13,45,734.5,123.5,1.35,18.75,471.0,631.52,494.03
2018,11,12,14,0,721.0,119.0,1.3,18.8,443.0,596.24,467.74
2018,11,12,14,15,698.5,114.0,1.15,18.5,408.5,553.53,435.36
2018,11,12,14,30,676.0,109.0,1.0,18.2,374.0,510.13,401.85
2018,11,12,14,45,645.0,102.5,0.85,17.9,334.5,460.33,362.78
2018,11,12,15,0,614.0,96.0,0.7,17.6,295.0,411.14,323.28
2018,11,12,15,15,568.0,88.0,0.7,17.6,252.5,354.81,277.76
2018,11,12,15,30,522.0,80.0,0.7,17.6,210.0,301.14,233.13
2018,11,12,15,45,457.0,69.5,0.85,15.95,167.0,241.55,184.53
2018,11,12,16,0,392.0,59.0,1.0,14.3,124.0,187.69,139.14
2018,11,12,16,15,297.5,44.5,1.0,13.75,85.0,128.73,89.38
2018,11,12,16,30,203.0,30.0,1.0,13.2,46.0,77.71,41.97
2018,11,12,16,45,112.0,17.0,1.05,12.7,25.0,32.21,0.0
2018,11,12,17,0,21.0,4.0,1.1,12.2,4.0,0.0,0.0
2018,11,12,17,15,10.5,2.0,1.1,11.85,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.55,8.95,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.45,8.8,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.15,8.45,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.1,8.4,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.25,8.15,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.55,7.65,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.75,7.05,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,11,13,6,45,6.0,5.5,1.2,4.4,5.5,0.0,0.0
2018,11,13,7,0,12.0,11.0,1.2,4.4,11.0,12.5,0.0
2018,11,13,7,15,6.0,23.5,1.15,4.8,23.5,24.22,11.99
2018,11,13,7,30,0.0,36.0,1.1,5.2,36.0,35.53,24.62
2018,11,13,7,45,0.5,52.5,1.1,5.6,52.5,52.4,39.84
2018,11,13,8,0,1.0,69.0,1.1,6.0,69.0,69.25,54.84
2018,11,13,8,15,8.5,86.5,1.45,6.7,89.0,89.98,72.83
2018,11,13,8,30,16.0,104.0,1.8,7.4,109.0,111.42,91.22
2018,11,13,8,45,21.0,120.0,2.1,8.1,127.0,130.68,107.5
2018,11,13,9,0,26.0,136.0,2.4,8.8,145.0,155.07,127.89
2018,11,13,9,15,29.5,147.0,2.4,9.5,158.5,169.28,139.36
2018,11,13,9,30,33.0,158.0,2.4,10.2,172.0,183.78,150.94
2018,11,13,9,45,41.0,167.5,2.35,10.9,186.0,199.67,163.61
2018,11,13,10,0,49.0,177.0,2.3,11.6,200.0,216.01,176.51
2018,11,13,10,15,57.0,194.0,2.25,12.2,222.0,241.12,196.43
2018,11,13,10,30,65.0,211.0,2.2,12.8,244.0,266.56,216.32
2018,11,13,10,45,59.0,215.5,2.2,13.35,246.5,268.02,216.58
2018,11,13,11,0,53.0,220.0,2.2,13.9,249.0,269.17,216.7
2018,11,13,11,15,52.0,227.5,2.15,14.05,256.0,277.19,222.71
2018,11,13,11,30,51.0,235.0,2.1,14.2,263.0,285.11,228.62
2018,11,13,11,45,88.5,243.0,2.05,14.35,292.0,322.65,259.11
2018,11,13,12,0,126.0,251.0,2.0,14.5,321.0,368.6,295.58
2018,11,13,12,15,79.5,232.5,1.9,14.4,276.5,303.73,243.47
2018,11,13,12,30,33.0,214.0,1.8,14.3,232.0,247.84,198.17
2018,11,13,12,45,33.0,208.0,1.65,14.25,225.5,241.0,192.97
2018,11,13,13,0,33.0,202.0,1.5,14.2,219.0,234.13,187.59
2018,11,13,13,15,77.0,202.5,1.35,14.05,241.0,265.34,213.9
2018,11,13,13,30,121.0,203.0,1.2,13.9,263.0,302.0,243.87
2018,11,13,13,45,151.0,197.0,1.0,13.7,267.5,312.15,252.22
2018,11,13,14,0,181.0,191.0,0.8,13.5,272.0,320.28,258.82
2018,11,13,14,15,255.5,166.5,0.75,13.1,271.0,337.96,274.08
2018,11,13,14,30,330.0,142.0,0.7,12.7,270.0,343.01,278.8
2018,11,13,14,45,338.5,126.0,0.65,12.3,246.0,323.4,262.78
2018,11,13,15,0,347.0,110.0,0.6,11.9,222.0,295.67,239.92
2018,11,13,15,15,349.0,95.0,0.6,11.9,194.0,264.64,213.42
2018,11,13,15,30,351.0,80.0,0.6,11.9,166.0,232.65,185.17
2018,11,13,15,45,314.0,67.0,0.75,11.1,132.5,188.69,147.4
2018,11,13,16,0,277.0,54.0,0.9,10.3,99.0,147.86,111.42
2018,11,13,16,15,214.5,41.0,0.95,9.95,69.0,104.35,73.39
2018,11,13,16,30,152.0,28.0,1.0,9.6,39.0,65.17,34.18
2018,11,13,16,45,84.0,15.0,1.05,9.25,20.5,26.26,0.0
2018,11,13,17,0,16.0,2.0,1.1,8.9,2.0,0.0,0.0
2018,11,13,17,15,8.0,1.0,1.1,8.65,1.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,2.05,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,0.85,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.35,0.35,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,11,14,6,45,26.0,5.5,1.3,0.45,6.5,0.0,0.0
2018,11,14,7,0,52.0,11.0,1.3,0.5,13.0,18.02,0.0
2018,11,14,7,15,127.5,28.5,1.3,1.25,41.5,61.37,33.79
2018,11,14,7,30,203.0,46.0,1.3,2.0,70.0,107.57,78.99
2018,11,14,7,45,264.5,63.0,1.3,2.8,108.5,154.57,121.0
2018,11,14,8,0,326.0,80.0,1.3,3.6,147.0,207.47,167.94
2018,11,14,8,15,374.0,94.5,1.45,4.35,188.0,257.83,212.66
2018,11,14,8,30,422.0,109.0,1.6,5.1,229.0,311.93,259.7
2018,11,14,8,45,456.5,120.5,1.8,5.85,267.5,359.64,300.63
2018,11,14,9,0,491.0,132.0,2.0,6.6,306.0,409.1,342.04
2018,11,14,9,15,540.5,134.5,2.0,7.4,344.5,458.45,382.05
2018,11,14,9,30,590.0,137.0,2.0,8.2,383.0,509.77,422.6
2018,11,14,9,45,641.0,134.0,1.95,9.0,419.0,559.89,461.06
2018,11,14,10,0,692.0,131.0,1.9,9.8,455.0,609.24,497.95
2018,11,14,10,15,694.0,131.5,2.05,10.7,470.5,629.35,512.33
2018,11,14,10,30,696.0,132.0,2.2,11.6,486.0,647.05,524.83
2018,11,14,10,45,713.0,133.5,2.35,12.5,506.5,674.11,544.23
2018,11,14,11,0,730.0,135.0,2.5,13.4,527.0,699.09,561.72
2018,11,14,11,15,749.0,135.0,2.55,14.0,543.5,721.57,577.33
2018,11,14,11,30,768.0,135.0,2.6,14.6,560.0,741.54,590.69
2018,11,14,11,45,772.0,134.5,2.6,15.15,562.5,746.9,593.1
2018,11,14,12,0,776.0,134.0,2.6,15.7,565.0,749.29,593.59
2018,11,14,12,15,755.5,139.0,2.6,16.05,555.0,736.35,583.5
2018,11,14,12,30,735.0,144.0,2.6,16.4,545.0,720.66,571.05
2018,11,14,12,45,705.0,149.0,2.55,16.7,526.0,695.49,551.39
2018,11,14,13,0,675.0,154.0,2.5,17.0,507.0,668.28,530.25
2018,11,14,13,15,665.0,150.0,2.45,17.05,486.5,643.93,512.1
2018,11,14,13,30,655.0,146.0,2.4,17.1,466.0,617.53,492.22
2018,11,14,13,45,641.0,140.5,2.3,17.15,439.5,585.09,467.38
2018,11,14,14,0,627.0,135.0,2.2,17.2,413.0,551.19,441.13
2018,11,14,14,15,604.0,129.0,1.9,16.8,380.0,510.22,408.98
2018,11,14,14,30,581.0,123.0,1.6,16.4,347.0,467.22,374.76
2018,11,14,14,45,549.0,114.5,1.35,16.05,309.0,418.88,335.83
2018,11,14,15,0,517.0,106.0,1.1,15.7,271.0,371.59,296.95
2018,11,14,15,15,469.0,95.5,1.1,15.7,229.0,316.57,251.63
2018,11,14,15,30,421.0,85.0,1.1,15.7,187.0,264.78,207.92
2018,11,14,15,45,364.0,72.0,1.05,14.1,147.5,210.83,162.78
2018,11,14,16,0,307.0,59.0,1.0,12.5,108.0,161.87,120.92
2018,11,14,16,15,226.5,43.0,1.0,12.15,73.0,109.35,76.12
2018,11,14,16,30,146.0,27.0,1.0,11.8,38.0,62.41,30.7
2018,11,14,16,45,77.0,14.5,0.95,11.4,20.0,24.71,0.0
2018,11,14,17,0,8.0,2.0,0.9,11.0,2.0,0.0,0.0
2018,11,14,17,15,4.0,1.0,0.8,10.95,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,0.45,10.6,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.2,10.4,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.1,10.3,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.2,10.1,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.45,9.7,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.75,6.75,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.75,5.6,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.35,2.15,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,11,15,6,45,22.5,5.5,1.35,1.4,6.0,0.0,0.0
2018,11,15,7,0,45.0,11.0,1.3,1.3,12.0,16.94,0.0
2018,11,15,7,15,119.0,27.5,1.35,2.0,39.0,57.91,29.51
2018,11,15,7,30,193.0,44.0,1.4,2.7,66.0,102.54,74.54
2018,11,15,7,45,259.5,60.0,1.5,3.4,104.0,149.21,116.12
2018,11,15,8,0,326.0,76.0,1.6,4.1,142.0,202.29,163.23
2018,11,15,8,15,314.5,90.5,1.75,4.7,166.0,229.46,189.34
2018,11,15,8,30,303.0,105.0,1.9,5.3,190.0,249.91,208.78
2018,11,15,8,45,336.5,117.0,2.1,5.95,224.5,297.52,249.92
2018,11,15,9,0,370.0,129.0,2.3,6.6,259.0,342.04,287.65
2018,11,15,9,15,438.5,135.0,2.3,7.3,305.0,401.01,336.37
2018,11,15,9,30,507.0,141.0,2.3,8.0,351.0,463.66,386.91
2018,11,15,9,45,547.5,144.5,2.3,8.65,386.0,509.2,422.66
2018,11,15,10,0,588.0,148.0,2.3,9.3,421.0,555.4,458.25
2018,11,15,10,15,616.0,150.0,2.35,10.0,449.0,594.22,487.38
2018,11,15,10,30,644.0,152.0,2.4,10.7,477.0,630.09,513.84
2018,11,15,10,45,669.0,151.5,2.4,11.4,499.0,659.9,535.12
2018,11,15,11,0,694.0,151.0,2.4,12.1,521.0,687.97,554.8
2018,11,15,11,15,702.0,151.0,2.4,12.6,531.0,701.97,564.02
2018,11,15,11,30,710.0,151.0,2.4,13.1,541.0,713.4,571.38
2018,11,15,11,45,715.5,150.0,2.35,13.55,544.0,719.19,574.37
2018,11,15,12,0,721.0,149.0,2.3,14.0,547.0,722.2,575.35
2018,11,15,12,15,691.5,157.0,2.25,14.2,535.5,705.88,562.05
2018,11,15,12,30,662.0,165.0,2.2,14.4,524.0,687.03,547.05
2018,11,15,12,45,619.5,174.0,2.15,14.55,503.5,655.54,522.71
2018,11,15,13,0,577.0,183.0,2.1,14.7,483.0,625.66,499.44
2018,11,15,13,15,567.5,178.0,2.1,14.8,463.5,602.52,482.24
2018,11,15,13,30,558.0,173.0,2.1,14.9,444.0,577.72,463.55
2018,11,15,13,45,544.5,166.0,2.05,14.95,418.0,546.64,439.75
2018,11,15,14,0,531.0,159.0,2.0,15.0,392.0,514.47,414.83
2018,11,15,14,15,509.5,150.0,1.75,14.65,360.0,474.53,383.36
2018,11,15,14,30,488.0,141.0,1.5,14.3,328.0,434.47,351.3
2018,11,15,14,45,460.0,130.5,1.25,13.95,292.0,389.59,314.86
2018,11,15,15,0,432.0,120.0,1.0,13.6,256.0,345.68,278.5
2018,11,15,15,15,389.0,107.0,1.0,13.6,216.5,293.88,235.59
2018,11,15,15,30,346.0,94.0,1.0,13.6,177.0,245.04,194.2
2018,11,15,15,45,293.5,77.5,1.0,12.0,138.0,192.52,150.21
2018,11,15,16,0,241.0,61.0,1.0,10.4,99.0,144.65,109.29
2018,11,15,16,15,174.5,43.0,1.05,10.0,66.0,96.79,68.05
2018,11,15,16,30,108.0,25.0,1.1,9.6,33.0,52.58,24.3
2018,11,15,16,45,57.0,13.0,1.1,9.2,17.0,20.45,0.0
2018,11,15,17,0,6.0,1.0,1.1,8.8,1.0,0.0,0.0
2018,11,15,17,15,3.0,0.5,1.05,8.55,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.75,6.95,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.75,6.55,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.95,5.7,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.35,3.15,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.4,1.85,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,0.95,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.4,0.65,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.4,0.05,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.4,-0.05,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,11,16,6,45,32.0,5.5,1.3,0.15,6.5,0.0,0.0
2018,11,16,7,0,64.0,11.0,1.3,0.2,13.0,19.38,0.0
2018,11,16,7,15,160.0,26.5,1.4,1.15,42.0,63.69,29.44
2018,11,16,7,30,256.0,42.0,1.5,2.1,71.0,114.86,82.4
2018,11,16,7,45,333.0,55.5,1.6,3.0,110.5,164.75,127.18
2018,11,16,8,0,410.0,69.0,1.7,3.9,150.0,222.04,178.18
2018,11,16,8,15,465.0,78.5,1.8,4.6,191.0,273.24,224.25
2018,11,16,8,30,520.0,88.0,1.9,5.3,232.0,329.81,273.96
2018,11,16,8,45,559.5,95.5,2.0,6.0,271.5,379.96,317.33
2018,11,16,9,0,599.0,103.0,2.1,6.7,311.0,431.89,361.01
2018,11,16,9,15,605.5,113.5,2.1,7.45,343.0,470.16,392.06
2018,11,16,9,30,612.0,124.0,2.1,8.2,375.0,507.11,421.11
2018,11,16,9,45,603.0,137.0,2.1,8.95,399.5,533.53,440.91
2018,11,16,10,0,594.0,150.0,2.1,9.7,424.0,559.79,459.98
2018,11,16,10,15,611.5,154.0,2.1,10.3,448.5,591.37,483.4
2018,11,16,10,30,629.0,158.0,2.1,10.9,473.0,623.96,507.02
2018,11,16,10,45,641.5,160.0,2.1,11.5,490.5,647.23,523.3
2018,11,16,11,0,654.0,162.0,2.1,12.1,508.0,668.47,537.89
2018,11,16,11,15,662.0,161.5,2.05,12.55,517.0,681.57,546.31
2018,11,16,11,30,670.0,161.0,2.0,13.0,526.0,692.21,552.9
2018,11,16,11,45,674.5,160.0,1.95,13.45,528.5,697.16,555.25
2018,11,16,12,0,679.0,159.0,1.9,13.9,531.0,699.46,555.69
2018,11,16,12,15,688.5,154.0,1.85,14.15,528.0,698.53,554.41
2018,11,16,12,30,698.0,149.0,1.8,14.4,525.0,694.79,551.1
2018,11,16,12,45,707.0,142.0,1.75,14.7,515.0,685.65,543.84
2018,11,16,13,0,716.0,135.0,1.7,15.0,505.0,673.58,534.44
2018,11,16,13,15,706.0,131.5,1.6,15.15,484.5,649.2,515.61
2018,11,16,13,30,696.0,128.0,1.5,15.3,464.0,622.66,495.16
2018,11,16,13,45,680.5,124.5,1.4,15.4,437.5,590.6,470.45
2018,11,16,14,0,665.0,121.0,1.3,15.5,411.0,557.04,444.33
2018,11,16,14,15,642.0,115.5,1.2,15.3,378.0,515.7,412.43
2018,11,16,14,30,619.0,110.0,1.1,15.1,345.0,473.87,379.56
2018,11,16,14,45,587.5,103.0,0.95,14.9,307.5,425.91,340.98
2018,11,16,15,0,556.0,96.0,0.8,14.7,270.0,378.74,302.2
2018,11,16,15,15,509.5,87.5,0.8,14.7,229.5,323.51,256.67
2018,11,16,15,30,463.0,79.0,0.8,14.7,189.0,272.97,213.79
2018,11,16,15,45,399.5,67.5,0.75,13.45,148.5,216.79,166.53
2018,11,16,16,0,336.0,56.0,0.7,12.2,108.0,166.15,123.11
2018,11,16,16,15,248.0,41.0,0.7,11.9,72.5,111.82,76.77
2018,11,16,16,30,160.0,26.0,0.7,11.6,37.0,63.02,27.07
2018,11,16,16,45,84.5,13.5,0.7,11.3,19.0,24.55,0.0
2018,11,16,17,0,9.0,1.0,0.7,11.0,1.0,0.0,0.0
2018,11,16,17,15,4.5,0.5,0.75,10.75,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.5,7.75,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.45,7.6,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.55,7.2,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,6.2,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.35,6.15,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.3,6.1,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.3,5.95,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.3,5.8,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.25,5.65,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.2,5.5,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.3,5.3,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.4,5.1,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.45,4.85,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.55,4.45,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.6,3.75,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.6,3.45,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.6,3.25,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.6,3.2,0.0,0.0,0.0
2018,11,17,6,45,37.0,5.5,0.6,3.15,6.5,0.0,0.0
2018,11,17,7,0,74.0,11.0,0.6,3.1,13.0,20.54,0.0
2018,11,17,7,15,183.0,25.0,0.6,3.5,42.0,65.4,26.03
2018,11,17,7,30,292.0,39.0,0.6,3.9,71.0,119.34,83.64
2018,11,17,7,45,374.0,50.5,0.6,4.35,111.0,170.32,129.24
2018,11,17,8,0,456.0,62.0,0.6,4.8,151.0,229.3,181.23
2018,11,17,8,15,490.5,72.5,0.65,5.35,188.5,276.25,223.6
2018,11,17,8,30,525.0,83.0,0.7,5.9,226.0,325.34,266.66
2018,11,17,8,45,587.0,87.0,0.75,6.45,270.0,382.39,314.85
2018,11,17,9,0,649.0,91.0,0.8,7.0,314.0,442.93,364.51
2018,11,17,9,15,691.0,91.5,0.85,7.85,352.0,491.66,403.27
2018,11,17,9,30,733.0,92.0,0.9,8.7,390.0,541.27,441.67
2018,11,17,9,45,770.5,90.5,0.9,9.55,424.0,586.29,475.16
2018,11,17,10,0,808.0,89.0,0.9,10.4,458.0,628.91,505.99
2018,11,17,10,15,820.5,91.0,0.9,11.1,482.5,660.25,527.71
2018,11,17,10,30,833.0,93.0,0.9,11.8,507.0,689.35,547.28
2018,11,17,10,45,841.5,94.0,0.85,12.55,524.5,712.04,560.44
2018,11,17,11,0,850.0,95.0,0.8,13.3,542.0,731.96,571.54
2018,11,17,11,15,854.5,96.0,0.75,13.7,552.0,746.03,579.19
2018,11,17,11,30,859.0,97.0,0.7,14.1,562.0,756.98,584.76
2018,11,17,11,45,860.0,97.0,0.65,14.55,564.0,761.02,585.51
2018,11,17,12,0,861.0,97.0,0.6,15.0,566.0,761.8,584.22
2018,11,17,12,15,831.0,105.5,0.6,15.2,554.5,745.77,572.84
2018,11,17,12,30,801.0,114.0,0.6,15.4,543.0,729.88,561.89
2018,11,17,12,45,757.5,124.5,0.55,15.6,522.5,701.15,540.96
2018,11,17,13,0,714.0,135.0,0.5,15.8,502.0,670.37,517.9
2018,11,17,13,15,703.0,132.5,0.55,15.85,481.5,646.5,501.92
2018,11,17,13,30,692.0,130.0,0.6,15.9,461.0,620.52,484.02
2018,11,17,13,45,676.0,126.0,0.65,15.95,434.5,587.77,460.86
2018,11,17,14,0,660.0,122.0,0.7,16.0,408.0,553.58,436.14
2018,11,17,14,15,636.5,116.5,0.7,15.8,375.0,512.2,405.41
2018,11,17,14,30,613.0,111.0,0.7,15.6,342.0,470.37,373.58
2018,11,17,14,45,580.0,104.0,0.7,15.4,304.5,421.98,335.86
2018,11,17,15,0,547.0,97.0,0.7,15.2,267.0,374.49,297.79
2018,11,17,15,15,500.5,88.5,0.7,15.2,227.0,319.99,253.0
2018,11,17,15,30,454.0,80.0,0.7,15.2,187.0,269.99,210.71
2018,11,17,15,45,389.0,68.5,0.8,13.55,146.5,213.89,164.21
2018,11,17,16,0,324.0,57.0,0.9,11.9,106.0,163.48,121.37
2018,11,17,16,15,236.0,41.5,1.0,11.1,71.0,109.4,75.26
2018,11,17,16,30,148.0,26.0,1.1,10.3,36.0,60.42,23.98
2018,11,17,16,45,77.5,13.5,1.15,9.55,18.5,23.54,0.0
2018,11,17,17,0,7.0,1.0,1.2,8.8,1.0,0.0,0.0
2018,11,17,17,15,3.5,0.5,1.2,8.3,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,1.15,3.9,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,11,18,6,45,24.0,5.5,0.9,2.95,6.0,0.0,0.0
2018,11,18,7,0,48.0,11.0,0.9,3.0,12.0,17.01,0.0
2018,11,18,7,15,136.0,27.0,0.9,3.45,39.5,58.37,19.32
2018,11,18,7,30,224.0,43.0,0.9,3.9,67.0,107.59,75.83
2018,11,18,7,45,302.0,57.5,0.9,4.3,105.5,156.68,119.71
2018,11,18,8,0,380.0,72.0,0.9,4.7,144.0,213.35,169.64
2018,11,18,8,15,440.0,81.5,0.8,5.15,185.0,264.66,214.94
2018,11,18,8,30,500.0,91.0,0.7,5.6,226.0,320.68,263.08
2018,11,18,8,45,545.0,98.0,0.6,6.05,266.0,372.35,306.29
2018,11,18,9,0,590.0,105.0,0.5,6.5,306.0,425.77,349.35
2018,11,18,9,15,630.5,108.0,0.5,7.1,343.5,474.39,387.77
2018,11,18,9,30,671.0,111.0,0.5,7.7,381.0,523.95,425.79
2018,11,18,9,45,706.5,110.0,0.5,8.35,413.5,566.65,457.58
2018,11,18,10,0,742.0,109.0,0.5,9.0,446.0,609.05,488.36
2018,11,18,10,15,760.5,110.0,0.65,9.65,471.0,641.71,513.0
2018,11,18,10,30,779.0,111.0,0.8,10.3,496.0,672.58,536.09
2018,11,18,10,45,793.5,111.0,1.0,10.95,514.5,697.46,555.12
2018,11,18,11,0,808.0,111.0,1.2,11.6,533.0,719.91,571.75
2018,11,18,11,15,814.5,111.0,1.3,12.1,543.0,730.88,579.02
2018,11,18,11,30,821.0,111.0,1.4,12.6,553.0,741.96,586.58
2018,11,18,11,45,825.0,110.0,1.5,13.1,555.5,747.05,589.91
2018,11,18,12,0,829.0,109.0,1.6,13.6,558.0,749.01,591.14
2018,11,18,12,15,800.5,117.0,1.55,13.85,547.0,736.88,581.52
2018,11,18,12,30,772.0,125.0,1.5,14.1,536.0,719.02,568.03
2018,11,18,12,45,731.0,134.5,1.45,14.4,516.0,691.2,546.37
2018,11,18,13,0,690.0,144.0,1.4,14.7,496.0,661.38,523.23
2018,11,18,13,15,680.5,140.5,1.25,14.8,476.0,637.95,504.92
2018,11,18,13,30,671.0,137.0,1.1,14.9,456.0,612.42,484.83
2018,11,18,13,45,653.5,132.0,0.95,15.0,428.5,578.24,458.18
2018,11,18,14,0,636.0,127.0,0.8,15.1,401.0,542.75,430.31
2018,11,18,14,15,615.5,121.0,0.65,15.0,369.0,503.42,399.49
2018,11,18,14,30,595.0,115.0,0.5,14.9,337.0,463.48,367.7
2018,11,18,14,45,557.5,107.0,0.3,14.75,298.0,410.88,325.41
2018,11,18,15,0,520.0,99.0,0.1,14.6,259.0,361.71,285.22
2018,11,18,15,15,436.0,90.5,0.1,14.6,211.5,294.02,231.0
2018,11,18,15,30,352.0,82.0,0.1,14.6,164.0,232.77,181.04
2018,11,18,15,45,276.0,68.0,0.35,13.3,124.0,175.17,134.51
2018,11,18,16,0,200.0,54.0,0.6,12.0,84.0,120.5,89.35
2018,11,18,16,15,135.5,39.0,0.7,11.35,56.0,79.2,54.09
2018,11,18,16,30,71.0,24.0,0.8,10.7,28.0,41.42,13.86
2018,11,18,16,45,39.0,12.5,0.9,10.05,14.5,17.42,0.0
2018,11,18,17,0,7.0,1.0,1.0,9.4,1.0,0.0,0.0
2018,11,18,17,15,3.5,0.5,1.0,9.05,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.55,8.1,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.75,6.95,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.85,6.25,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.75,6.35,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
