Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,19,0,15,0.0,0.0,0.65,6.4,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.55,6.45,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.55,6.35,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.6,6.05,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.85,4.95,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.95,4.4,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.15,3.6,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.25,3.2,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,11,19,6,45,0.5,2.5,1.25,2.55,2.5,0.0,0.0
2018,11,19,7,0,1.0,5.0,1.2,2.6,5.0,5.04,0.0
2018,11,19,7,15,7.0,18.5,1.3,3.4,19.0,19.85,1.84
2018,11,19,7,30,13.0,32.0,1.4,4.2,33.0,36.21,23.97
2018,11,19,7,45,7.0,47.5,1.5,4.95,48.0,49.57,36.93
2018,11,19,8,0,1.0,63.0,1.6,5.7,63.0,63.55,49.7
2018,11,19,8,15,47.5,82.5,1.7,6.4,95.0,104.1,84.5
2018,11,19,8,30,94.0,102.0,1.8,7.1,127.0,150.99,124.78
2018,11,19,8,45,211.5,112.5,1.95,7.75,180.5,225.56,188.22
2018,11,19,9,0,329.0,123.0,2.1,8.4,234.0,304.71,254.85
2018,11,19,9,15,462.5,116.5,2.05,9.1,291.0,388.64,324.14
2018,11,19,9,30,596.0,110.0,2.0,9.8,348.0,477.69,395.81
2018,11,19,9,45,669.5,104.0,2.0,10.5,390.0,535.53,441.05
2018,11,19,10,0,743.0,98.0,2.0,11.2,432.0,595.22,486.83
2018,11,19,10,15,731.5,105.0,1.95,11.75,448.5,614.71,500.09
2018,11,19,10,30,720.0,112.0,1.9,12.3,465.0,631.13,510.95
2018,11,19,10,45,637.0,136.0,1.8,12.85,456.0,612.99,494.13
2018,11,19,11,0,554.0,160.0,1.7,13.4,447.0,586.25,471.11
2018,11,19,11,15,545.0,165.5,1.65,13.8,452.5,592.27,474.56
2018,11,19,11,30,536.0,171.0,1.6,14.2,458.0,596.06,476.02
2018,11,19,11,45,596.5,156.5,1.55,14.55,477.0,630.13,501.37
2018,11,19,12,0,657.0,142.0,1.5,14.9,496.0,659.4,522.63
2018,11,19,12,15,575.0,161.0,1.4,15.05,468.5,613.82,486.48
2018,11,19,12,30,493.0,180.0,1.3,15.2,441.0,570.94,452.69
2018,11,19,12,45,413.5,192.5,1.25,15.35,407.5,522.0,414.66
2018,11,19,13,0,334.0,205.0,1.2,15.5,374.0,465.76,370.96
2018,11,19,13,15,335.5,197.0,1.15,15.55,361.0,451.69,360.67
2018,11,19,13,30,337.0,189.0,1.1,15.6,348.0,436.42,349.04
2018,11,19,13,45,345.0,176.0,1.05,15.6,331.0,418.44,335.48
2018,11,19,14,0,353.0,163.0,1.0,15.6,314.0,398.96,320.55
2018,11,19,14,15,257.0,158.0,0.85,15.35,263.5,326.86,263.07
2018,11,19,14,30,161.0,153.0,0.7,15.1,213.0,254.34,204.84
2018,11,19,14,45,88.5,120.5,0.6,14.9,153.0,175.22,140.84
2018,11,19,15,0,16.0,88.0,0.5,14.7,93.0,94.36,74.11
2018,11,19,15,15,8.0,68.5,0.5,14.7,71.0,70.41,54.19
2018,11,19,15,30,0.0,49.0,0.5,14.7,49.0,47.34,34.68
2018,11,19,15,45,0.0,39.0,0.5,14.05,39.0,37.67,26.37
2018,11,19,16,0,0.0,29.0,0.5,13.4,29.0,28.0,17.92
2018,11,19,16,15,4.0,21.0,0.45,13.15,21.0,21.2,11.44
2018,11,19,16,30,8.0,13.0,0.4,12.9,13.0,14.09,0.7
2018,11,19,16,45,8.0,7.0,0.4,12.6,7.0,7.93,0.0
2018,11,19,17,0,8.0,1.0,0.4,12.3,1.0,0.0,0.0
2018,11,19,17,15,4.0,0.5,0.45,12.15,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.5,8.55,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.45,8.3,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,0.55,7.65,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,0.65,7.1,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,0.95,4.65,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,0.85,4.65,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,0.5,4.95,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,0.4,4.9,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,0.3,4.8,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,0.2,4.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,0.3,4.5,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,0.4,4.3,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,0.55,4.1,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,0.75,3.75,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,11,20,6,45,46.5,5.0,0.8,3.4,5.5,0.0,0.0
2018,11,20,7,0,93.0,10.0,0.8,3.2,11.0,21.43,0.0
2018,11,20,7,15,241.0,21.0,0.85,3.75,41.0,68.86,8.8
2018,11,20,7,30,389.0,32.0,0.9,4.3,71.0,131.86,88.13
2018,11,20,7,45,477.5,39.5,0.95,4.85,111.0,184.71,137.03
2018,11,20,8,0,566.0,47.0,1.0,5.4,151.0,245.69,191.57
2018,11,20,8,15,620.5,53.0,1.0,6.0,193.5,299.85,240.54
2018,11,20,8,30,675.0,59.0,1.0,6.6,236.0,357.76,291.35
2018,11,20,8,45,710.0,63.0,1.0,7.2,275.5,405.96,332.99
2018,11,20,9,0,745.0,67.0,1.0,7.8,315.0,457.04,375.46
2018,11,20,9,15,755.5,73.0,0.85,8.6,348.5,497.79,407.03
2018,11,20,9,30,766.0,79.0,0.7,9.4,382.0,537.12,435.93
2018,11,20,9,45,753.0,89.5,0.6,10.2,406.0,567.87,457.13
2018,11,20,10,0,740.0,100.0,0.5,11.0,430.0,593.45,473.61
2018,11,20,10,15,767.5,99.0,0.55,11.75,457.5,629.54,499.67
2018,11,20,10,30,795.0,98.0,0.6,12.5,485.0,661.73,522.33
2018,11,20,10,45,805.0,98.5,0.6,13.25,502.0,684.26,536.64
2018,11,20,11,0,815.0,99.0,0.6,14.0,519.0,704.18,548.46
2018,11,20,11,15,798.5,104.5,0.8,14.65,522.5,707.65,551.69
2018,11,20,11,30,782.0,110.0,1.0,15.3,526.0,710.79,554.77
2018,11,20,11,45,675.5,136.5,1.25,15.95,496.5,665.18,522.26
2018,11,20,12,0,569.0,163.0,1.5,16.6,467.0,612.32,483.14
2018,11,20,12,15,556.0,164.0,1.5,16.85,458.5,601.85,475.32
2018,11,20,12,30,543.0,165.0,1.5,17.1,450.0,589.4,465.64
2018,11,20,12,45,572.0,152.0,1.55,17.35,446.0,589.48,466.45
2018,11,20,13,0,601.0,139.0,1.6,17.6,442.0,590.41,467.6
2018,11,20,13,15,557.5,144.5,1.6,17.6,417.0,552.07,438.54
2018,11,20,13,30,514.0,150.0,1.6,17.6,392.0,517.16,411.92
2018,11,20,13,45,517.0,139.0,1.55,17.6,370.5,493.62,394.27
2018,11,20,14,0,520.0,128.0,1.5,17.6,349.0,468.2,374.78
2018,11,20,14,15,601.5,103.0,1.3,17.35,339.5,473.91,379.05
2018,11,20,14,30,683.0,78.0,1.1,17.1,330.0,469.07,374.18
2018,11,20,14,45,668.0,74.0,0.9,16.85,298.5,431.08,342.53
2018,11,20,15,0,653.0,70.0,0.7,16.6,267.0,392.42,309.75
2018,11,20,15,15,581.0,65.5,0.7,16.6,222.0,328.66,257.61
2018,11,20,15,30,509.0,61.0,0.7,16.6,177.0,269.75,208.37
2018,11,20,15,45,401.0,54.0,0.75,15.35,133.5,201.7,152.62
2018,11,20,16,0,293.0,47.0,0.8,14.1,90.0,142.48,103.71
2018,11,20,16,15,196.5,33.5,0.85,13.6,58.0,90.5,60.01
2018,11,20,16,30,100.0,20.0,0.9,13.1,26.0,43.87,10.25
2018,11,20,16,45,50.0,10.0,0.95,12.6,13.0,16.33,0.0
2018,11,20,17,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,20,17,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,21,6,45,0.0,0.5,1.65,8.15,0.5,0.0,0.0
2018,11,21,7,0,0.0,1.0,1.7,8.2,1.0,0.98,0.0
2018,11,21,7,15,0.0,3.5,1.85,8.6,3.5,3.37,0.0
2018,11,21,7,30,0.0,6.0,2.0,9.0,6.0,5.78,0.0
2018,11,21,7,45,0.0,7.5,2.1,9.35,7.5,7.23,0.48
2018,11,21,8,0,0.0,9.0,2.2,9.7,9.0,8.67,1.83
2018,11,21,8,15,0.0,11.0,2.3,9.95,11.0,10.6,3.56
2018,11,21,8,30,0.0,13.0,2.4,10.2,13.0,12.53,5.26
2018,11,21,8,45,0.0,18.5,2.5,10.4,18.5,17.84,9.88
2018,11,21,9,0,0.0,24.0,2.6,10.6,24.0,23.16,14.47
2018,11,21,9,15,0.0,26.0,2.8,11.0,26.0,25.09,16.09
2018,11,21,9,30,0.0,28.0,3.0,11.4,28.0,27.03,17.68
2018,11,21,9,45,2.0,57.5,3.2,11.8,58.5,56.77,43.1
2018,11,21,10,0,4.0,87.0,3.4,12.2,89.0,86.93,68.53
2018,11,21,10,15,4.0,101.0,3.65,12.7,103.0,101.1,80.17
2018,11,21,10,30,4.0,115.0,3.9,13.2,117.0,115.35,91.79
2018,11,21,10,45,12.5,141.0,4.15,13.65,147.5,148.05,118.9
2018,11,21,11,0,21.0,167.0,4.4,14.1,178.0,181.38,146.24
2018,11,21,11,15,17.5,155.5,4.5,14.3,164.5,166.83,133.99
2018,11,21,11,30,14.0,144.0,4.6,14.5,151.0,152.34,121.86
2018,11,21,11,45,35.0,146.5,4.7,14.65,165.0,175.49,141.53
2018,11,21,12,0,56.0,149.0,4.8,14.8,179.0,193.62,157.0
2018,11,21,12,15,50.5,159.0,4.7,14.7,186.0,200.31,162.26
2018,11,21,12,30,45.0,169.0,4.6,14.6,193.0,207.02,167.58
2018,11,21,12,45,77.5,168.5,4.5,14.55,208.0,229.33,186.86
2018,11,21,13,0,110.0,168.0,4.4,14.5,223.0,258.01,211.1
2018,11,21,13,15,55.5,109.5,4.2,14.35,137.0,148.37,120.16
2018,11,21,13,30,1.0,51.0,4.0,14.2,51.0,49.94,36.67
2018,11,21,13,45,0.5,43.5,3.8,14.05,43.5,42.34,30.36
2018,11,21,14,0,0.0,36.0,3.6,13.9,36.0,34.76,24.0
2018,11,21,14,15,8.0,50.0,3.4,13.75,53.0,52.9,39.66
2018,11,21,14,30,16.0,64.0,3.2,13.6,70.0,72.15,56.18
2018,11,21,14,45,18.0,58.5,2.95,13.4,64.5,66.99,51.86
2018,11,21,15,0,20.0,53.0,2.7,13.2,59.0,61.66,47.31
2018,11,21,15,15,10.0,33.0,2.7,13.2,36.0,36.33,25.54
2018,11,21,15,30,0.0,13.0,2.7,13.2,13.0,12.53,5.11
2018,11,21,15,45,0.0,10.0,2.35,12.65,10.0,9.64,2.58
2018,11,21,16,0,0.0,7.0,2.0,12.1,7.0,6.74,0.04
2018,11,21,16,15,0.0,5.0,1.85,11.55,5.0,4.82,0.0
2018,11,21,16,30,0.0,3.0,1.7,11.0,3.0,2.89,0.0
2018,11,21,16,45,0.0,1.5,1.55,10.5,1.5,1.47,0.0
2018,11,21,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,22,6,45,47.5,4.5,1.5,6.15,5.0,0.0,0.0
2018,11,22,7,0,95.0,9.0,1.5,6.2,10.0,20.27,0.0
2018,11,22,7,15,253.5,19.0,1.75,7.0,38.5,67.0,0.0
2018,11,22,7,30,412.0,29.0,2.0,7.8,67.0,131.88,84.15
2018,11,22,7,45,505.5,35.0,2.25,8.55,107.0,182.95,132.55
2018,11,22,8,0,599.0,41.0,2.5,9.3,147.0,244.86,187.9
2018,11,22,8,15,654.5,45.5,2.65,9.7,189.0,299.0,237.65
2018,11,22,8,30,710.0,50.0,2.8,10.1,231.0,356.8,289.55
2018,11,22,8,45,747.0,52.0,2.95,10.55,270.5,406.6,333.86
2018,11,22,9,0,784.0,54.0,3.1,11.0,310.0,457.52,377.86
2018,11,22,9,15,797.5,58.0,3.2,11.35,343.5,498.99,413.12
2018,11,22,9,30,811.0,62.0,3.3,11.7,377.0,539.17,446.35
2018,11,22,9,45,607.5,101.0,3.4,12.05,347.5,489.32,405.51
2018,11,22,10,0,404.0,140.0,3.5,12.4,318.0,419.39,347.47
2018,11,22,10,15,382.0,137.5,3.55,12.7,313.0,412.78,342.21
2018,11,22,10,30,360.0,135.0,3.6,13.0,308.0,403.75,334.61
2018,11,22,10,45,633.0,99.5,3.7,13.35,416.5,564.2,465.71
2018,11,22,11,0,906.0,64.0,3.8,13.7,525.0,719.87,585.15
2018,11,22,11,15,910.0,64.5,3.9,13.85,535.0,733.62,594.12
2018,11,22,11,30,914.0,65.0,4.0,14.0,545.0,744.14,601.68
2018,11,22,11,45,915.5,64.5,4.1,14.2,547.0,748.33,604.53
2018,11,22,12,0,917.0,64.0,4.2,14.4,549.0,749.15,605.02
2018,11,22,12,15,885.0,72.0,4.3,14.4,536.0,732.11,592.89
2018,11,22,12,30,853.0,80.0,4.4,14.4,523.0,716.46,581.94
2018,11,22,12,45,589.5,136.0,4.55,14.45,438.5,585.42,479.45
2018,11,22,13,0,326.0,192.0,4.7,14.5,354.0,443.57,363.75
2018,11,22,13,15,205.0,188.5,4.75,14.35,289.0,343.83,282.54
2018,11,22,13,30,84.0,185.0,4.8,14.2,224.0,249.12,203.5
2018,11,22,13,45,82.5,162.0,4.9,14.1,198.5,220.77,180.78
2018,11,22,14,0,81.0,139.0,5.0,14.0,173.0,192.49,157.73
2018,11,22,14,15,41.5,101.0,5.05,13.7,118.5,126.22,102.06
2018,11,22,14,30,2.0,63.0,5.1,13.4,64.0,61.97,47.33
2018,11,22,14,45,23.5,65.5,5.1,13.15,72.5,77.05,60.54
2018,11,22,15,0,45.0,68.0,5.1,12.9,81.0,89.03,70.77
2018,11,22,15,15,84.5,77.0,5.1,12.9,97.5,118.44,95.2
2018,11,22,15,30,124.0,86.0,5.1,12.9,114.0,141.31,113.01
2018,11,22,15,45,101.0,69.0,4.6,12.0,88.5,109.74,85.45
2018,11,22,16,0,78.0,52.0,4.1,11.1,63.0,80.19,59.58
2018,11,22,16,15,43.5,34.5,3.9,10.7,40.5,49.4,32.63
2018,11,22,16,30,9.0,17.0,3.7,10.3,18.0,18.58,0.0
2018,11,22,16,45,4.5,8.5,3.5,9.9,9.0,8.94,0.0
2018,11,22,17,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,3.45,9.45,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,3.75,9.35,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.0,9.25,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.15,9.2,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.3,9.15,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.4,9.1,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.45,9.05,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.4,9.1,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,4.25,9.7,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,4.05,9.85,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,23,6,45,9.5,2.0,1.35,9.05,2.0,0.0,0.0
2018,11,23,7,0,19.0,4.0,1.4,9.1,4.0,6.17,0.0
2018,11,23,7,15,9.5,10.5,1.6,9.35,10.5,11.8,0.0
2018,11,23,7,30,0.0,17.0,1.8,9.6,17.0,16.4,7.16
2018,11,23,7,45,0.0,29.0,1.95,9.85,29.0,28.0,17.97
2018,11,23,8,0,0.0,41.0,2.1,10.1,41.0,39.73,28.41
2018,11,23,8,15,4.5,56.5,2.25,10.25,57.5,57.03,43.49
2018,11,23,8,30,9.0,72.0,2.4,10.4,74.0,74.75,58.87
2018,11,23,8,45,8.5,64.5,2.55,10.6,67.0,66.47,51.85
2018,11,23,9,0,8.0,57.0,2.7,10.8,60.0,59.01,45.45
2018,11,23,9,15,4.5,69.0,2.9,11.05,70.5,69.09,53.96
2018,11,23,9,30,1.0,81.0,3.1,11.3,81.0,79.24,62.41
2018,11,23,9,45,0.5,74.5,3.3,11.55,74.5,72.33,56.35
2018,11,23,10,0,0.0,68.0,3.5,11.8,68.0,65.73,50.58
2018,11,23,10,15,0.5,71.5,3.7,12.05,71.5,69.45,53.62
2018,11,23,10,30,1.0,75.0,3.9,12.3,75.0,73.19,56.65
2018,11,23,10,45,1.5,84.5,4.1,12.55,85.0,82.77,64.6
2018,11,23,11,0,2.0,94.0,4.3,12.8,95.0,92.62,72.75
2018,11,23,11,15,1.0,105.5,4.4,12.9,106.0,103.49,81.71
2018,11,23,11,30,0.0,117.0,4.5,13.0,117.0,114.43,90.71
2018,11,23,11,45,0.0,95.5,4.65,13.1,95.5,92.66,72.49
2018,11,23,12,0,0.0,74.0,4.8,13.2,74.0,71.56,54.81
2018,11,23,12,15,0.0,64.5,4.75,13.15,64.5,62.36,47.11
2018,11,23,12,30,0.0,55.0,4.7,13.1,55.0,53.16,39.4
2018,11,23,12,45,0.0,66.0,4.6,13.05,66.0,63.81,48.42
2018,11,23,13,0,0.0,77.0,4.5,13.0,77.0,74.46,57.45
2018,11,23,13,15,0.0,69.0,4.55,13.0,69.0,66.71,50.98
2018,11,23,13,30,0.0,61.0,4.6,13.0,61.0,58.96,44.51
2018,11,23,13,45,0.5,61.0,4.6,13.05,61.0,59.27,44.86
2018,11,23,14,0,1.0,61.0,4.6,13.1,61.0,59.55,45.19
2018,11,23,14,15,2.0,67.5,4.55,13.0,68.0,66.39,51.12
2018,11,23,14,30,3.0,74.0,4.5,12.9,75.0,73.33,57.14
2018,11,23,14,45,1.5,57.5,4.45,12.8,58.0,56.31,42.7
2018,11,23,15,0,0.0,41.0,4.4,12.7,41.0,39.59,28.42
2018,11,23,15,15,0.0,38.5,4.4,12.7,38.5,37.17,26.33
2018,11,23,15,30,0.0,36.0,4.4,12.7,36.0,34.76,24.15
2018,11,23,15,45,0.0,27.5,4.25,12.4,27.5,26.54,16.97
2018,11,23,16,0,0.0,19.0,4.1,12.1,19.0,18.33,9.75
2018,11,23,16,15,0.0,12.5,4.05,11.95,12.5,12.05,3.98
2018,11,23,16,30,0.0,6.0,4.0,11.8,6.0,5.78,0.0
2018,11,23,16,45,0.0,3.0,3.95,11.7,3.0,2.95,0.0
2018,11,23,17,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,24,6,45,34.5,3.5,2.05,9.1,3.5,0.0,0.0
2018,11,24,7,0,69.0,7.0,2.1,9.1,7.0,14.87,0.0
2018,11,24,7,15,236.0,16.5,2.35,9.55,34.0,55.07,0.0
2018,11,24,7,30,403.0,26.0,2.6,10.0,61.0,122.13,73.49
2018,11,24,7,45,498.0,31.5,2.85,10.45,99.5,174.66,124.22
2018,11,24,8,0,593.0,37.0,3.1,10.9,138.0,235.43,178.59
2018,11,24,8,15,649.5,41.0,3.1,11.15,179.5,288.62,227.55
2018,11,24,8,30,706.0,45.0,3.1,11.4,221.0,345.62,278.84
2018,11,24,8,45,675.5,55.0,3.1,11.65,246.0,373.66,305.89
2018,11,24,9,0,645.0,65.0,3.1,11.9,271.0,399.11,329.35
2018,11,24,9,15,507.0,95.0,3.05,12.25,268.5,384.58,318.42
2018,11,24,9,30,369.0,125.0,3.0,12.6,266.0,355.75,294.58
2018,11,24,9,45,528.0,109.0,2.95,12.95,328.0,447.49,370.17
2018,11,24,10,0,687.0,93.0,2.9,13.3,390.0,544.31,447.56
2018,11,24,10,15,681.0,99.5,2.9,13.65,407.5,565.64,463.23
2018,11,24,10,30,675.0,106.0,2.9,14.0,425.0,584.35,476.98
2018,11,24,10,45,594.0,123.0,2.85,14.35,411.5,560.5,456.65
2018,11,24,11,0,513.0,140.0,2.8,14.7,398.0,527.68,429.52
2018,11,24,11,15,309.0,161.0,2.7,14.9,317.0,402.29,328.09
2018,11,24,11,30,105.0,182.0,2.6,15.1,236.0,272.8,220.63
2018,11,24,11,45,184.0,175.0,2.55,15.3,270.5,322.71,262.8
2018,11,24,12,0,263.0,168.0,2.5,15.5,305.0,380.65,309.91
2018,11,24,12,15,292.5,179.0,2.45,15.55,330.0,413.66,335.69
2018,11,24,12,30,322.0,190.0,2.4,15.6,355.0,445.32,360.26
2018,11,24,12,45,286.5,193.5,2.35,15.7,338.0,420.86,340.14
2018,11,24,13,0,251.0,197.0,2.3,15.8,321.0,396.27,320.17
2018,11,24,13,15,222.5,197.0,2.3,15.7,303.5,364.86,295.4
2018,11,24,13,30,194.0,197.0,2.3,15.6,286.0,342.01,277.1
2018,11,24,13,45,317.5,161.5,2.25,15.55,297.5,382.01,311.22
2018,11,24,14,0,441.0,126.0,2.2,15.5,309.0,415.11,338.69
2018,11,24,14,15,608.0,94.0,2.15,15.3,324.5,463.89,377.81
2018,11,24,14,30,775.0,62.0,2.1,15.1,340.0,494.44,401.09
2018,11,24,14,45,700.0,63.0,2.05,14.9,294.0,429.2,347.64
2018,11,24,15,0,625.0,64.0,2.0,14.7,248.0,369.43,297.97
2018,11,24,15,15,599.0,57.0,2.0,14.7,212.0,323.95,258.43
2018,11,24,15,30,573.0,50.0,2.0,14.7,176.0,279.37,218.39
2018,11,24,15,45,541.0,43.5,1.5,13.45,142.0,234.6,177.71
2018,11,24,16,0,509.0,37.0,1.0,12.2,108.0,191.94,137.87
2018,11,24,16,15,381.5,29.0,1.0,11.5,71.5,128.35,82.54
2018,11,24,16,30,254.0,21.0,1.0,10.8,35.0,71.81,3.71
2018,11,24,16,45,127.0,10.5,1.05,10.1,17.5,26.58,0.0
2018,11,24,17,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.85,6.25,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,11,25,6,45,20.5,2.5,1.05,5.4,2.5,0.0,0.0
2018,11,25,7,0,41.0,5.0,1.1,5.3,5.0,4.91,0.0
2018,11,25,7,15,190.5,17.0,1.15,5.85,31.0,47.61,0.0
2018,11,25,7,30,340.0,29.0,1.2,6.4,57.0,112.36,67.46
2018,11,25,7,45,464.5,34.5,1.3,6.95,97.5,169.59,121.76
2018,11,25,8,0,589.0,40.0,1.4,7.5,138.0,235.68,179.68
2018,11,25,8,15,629.5,45.5,1.45,8.05,176.5,284.55,225.09
2018,11,25,8,30,670.0,51.0,1.5,8.6,215.0,335.8,271.38
2018,11,25,8,45,691.0,57.0,1.6,9.15,251.5,380.89,311.61
2018,11,25,9,0,712.0,63.0,1.7,9.7,288.0,426.02,350.52
2018,11,25,9,15,763.5,62.0,1.8,10.3,328.5,479.06,394.55
2018,11,25,9,30,815.0,61.0,1.9,10.9,369.0,533.49,438.48
2018,11,25,9,45,839.5,62.0,2.0,11.5,401.5,571.86,468.92
2018,11,25,10,0,864.0,63.0,2.1,12.1,434.0,612.2,500.12
2018,11,25,10,15,874.5,64.0,2.15,12.5,457.5,642.05,522.75
2018,11,25,10,30,885.0,65.0,2.2,12.9,481.0,669.49,542.64
2018,11,25,10,45,891.5,66.0,2.2,13.3,498.0,691.59,557.47
2018,11,25,11,0,898.0,67.0,2.2,13.7,515.0,710.77,570.13
2018,11,25,11,15,902.0,67.5,2.2,14.0,525.0,724.55,579.06
2018,11,25,11,30,906.0,68.0,2.2,14.3,535.0,735.13,585.75
2018,11,25,11,45,906.5,68.5,2.2,14.65,537.5,739.91,588.23
2018,11,25,12,0,907.0,69.0,2.2,15.0,540.0,741.35,588.45
2018,11,25,12,15,907.0,68.0,2.2,15.15,535.0,737.33,585.3
2018,11,25,12,30,907.0,67.0,2.2,15.3,530.0,729.99,579.91
2018,11,25,12,45,905.0,65.5,2.15,15.45,518.0,717.35,570.47
2018,11,25,13,0,903.0,64.0,2.1,15.6,506.0,701.5,558.82
2018,11,25,13,15,894.5,62.5,2.0,15.6,486.0,678.15,541.73
2018,11,25,13,30,886.0,61.0,1.9,15.6,466.0,652.05,522.56
2018,11,25,13,45,873.5,59.5,1.85,15.6,439.5,620.84,498.59
2018,11,25,14,0,861.0,58.0,1.8,15.6,413.0,587.45,472.54
2018,11,25,14,15,843.0,56.5,1.75,15.45,381.0,548.96,442.28
2018,11,25,14,30,825.0,55.0,1.7,15.3,349.0,509.13,410.21
2018,11,25,14,45,799.0,52.0,1.65,15.15,312.0,465.16,373.98
2018,11,25,15,0,773.0,49.0,1.6,15.0,275.0,418.06,334.25
2018,11,25,15,15,689.5,50.0,1.6,15.0,229.0,351.66,278.42
2018,11,25,15,30,606.0,51.0,1.6,15.0,183.0,292.3,227.25
2018,11,25,15,45,445.5,48.5,1.15,13.85,134.0,208.57,157.83
2018,11,25,16,0,285.0,46.0,0.7,12.7,85.0,138.37,100.36
2018,11,25,16,15,186.5,31.5,0.7,12.4,53.5,85.77,55.45
2018,11,25,16,30,88.0,17.0,0.7,12.1,22.0,37.43,0.0
2018,11,25,16,45,44.0,8.5,0.7,11.8,11.0,13.97,0.0
2018,11,25,17,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.95,6.15,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.85,5.6,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.25,3.7,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,11,26,6,45,12.5,2.0,1.15,3.65,2.0,0.0,0.0
2018,11,26,7,0,25.0,4.0,1.1,3.7,4.0,3.93,0.0
2018,11,26,7,15,38.5,16.5,1.25,4.45,18.5,22.37,0.0
2018,11,26,7,30,52.0,29.0,1.4,5.2,33.0,44.29,25.47
2018,11,26,7,45,83.5,45.0,1.5,6.0,56.5,72.96,53.42
2018,11,26,8,0,115.0,61.0,1.6,6.8,80.0,103.77,80.78
2018,11,26,8,15,136.5,77.5,1.55,7.3,106.0,134.48,108.23
2018,11,26,8,30,158.0,94.0,1.5,7.8,132.0,166.94,136.85
2018,11,26,8,45,179.5,109.0,1.5,8.3,159.5,204.35,169.15
2018,11,26,9,0,201.0,124.0,1.5,8.8,187.0,238.54,198.19
2018,11,26,9,15,201.5,139.0,1.55,9.5,208.5,263.02,218.42
2018,11,26,9,30,202.0,154.0,1.6,10.2,230.0,280.71,232.69
2018,11,26,9,45,302.5,154.0,1.6,10.9,278.0,352.16,291.26
2018,11,26,10,0,403.0,154.0,1.6,11.6,326.0,430.1,353.3
2018,11,26,10,15,430.5,158.0,1.6,12.05,351.0,462.88,378.3
2018,11,26,10,30,458.0,162.0,1.6,12.5,376.0,495.49,403.06
2018,11,26,10,45,422.0,177.0,1.55,13.0,379.5,496.39,401.76
2018,11,26,11,0,386.0,192.0,1.5,13.5,383.0,486.45,392.49
2018,11,26,11,15,319.5,207.0,1.5,13.8,367.5,460.84,371.04
2018,11,26,11,30,253.0,222.0,1.5,14.1,352.0,432.79,347.67
2018,11,26,11,45,195.5,222.5,1.5,14.4,323.0,384.47,309.06
2018,11,26,12,0,138.0,223.0,1.5,14.7,294.0,343.62,275.85
2018,11,26,12,15,170.0,215.0,1.5,14.95,302.0,357.08,287.26
2018,11,26,12,30,202.0,207.0,1.5,15.2,310.0,369.69,297.64
2018,11,26,12,45,346.0,183.5,1.55,15.5,354.5,450.33,362.77
2018,11,26,13,0,490.0,160.0,1.6,15.8,399.0,526.81,422.6
2018,11,26,13,15,456.5,161.5,1.55,15.7,377.0,497.13,398.9
2018,11,26,13,30,423.0,163.0,1.5,15.6,355.0,467.07,375.56
2018,11,26,13,45,528.0,130.0,1.45,15.45,356.0,485.3,391.37
2018,11,26,14,0,633.0,97.0,1.4,15.3,357.0,499.79,403.23
2018,11,26,14,15,582.0,97.5,1.25,14.8,321.5,451.35,364.68
2018,11,26,14,30,531.0,98.0,1.1,14.3,286.0,404.22,326.97
2018,11,26,14,45,488.0,88.5,0.95,13.8,247.0,352.33,285.02
2018,11,26,15,0,445.0,79.0,0.8,13.3,208.0,299.77,241.7
2018,11,26,15,15,315.5,79.0,0.8,13.3,163.5,227.36,181.91
2018,11,26,15,30,186.0,79.0,0.8,13.3,119.0,160.52,126.6
2018,11,26,15,45,222.0,60.0,0.8,12.5,97.5,147.12,113.06
2018,11,26,16,0,258.0,41.0,0.8,11.7,76.0,124.93,90.71
2018,11,26,16,15,233.5,30.5,0.85,11.4,53.5,95.26,61.23
2018,11,26,16,30,209.0,20.0,0.9,11.1,31.0,62.39,0.0
2018,11,26,16,45,104.5,10.0,0.9,10.8,15.5,23.15,0.0
2018,11,26,17,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.45,9.45,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.45,9.25,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,11,27,6,45,10.5,1.5,1.1,5.15,1.5,0.0,0.0
2018,11,27,7,0,21.0,3.0,1.1,5.3,3.0,0.0,0.0
2018,11,27,7,15,10.5,8.5,1.05,5.65,8.5,10.01,0.0
2018,11,27,7,30,0.0,14.0,1.0,6.0,14.0,13.5,4.04
2018,11,27,7,45,0.0,21.5,0.95,6.4,21.5,20.75,11.92
2018,11,27,8,0,0.0,29.0,0.9,6.8,29.0,27.99,18.6
2018,11,27,8,15,0.0,36.0,1.0,7.3,36.0,34.76,24.7
2018,11,27,8,30,0.0,43.0,1.1,7.8,43.0,41.53,30.7
2018,11,27,8,45,0.0,55.0,1.2,8.3,55.0,53.15,40.8
2018,11,27,9,0,0.0,67.0,1.3,8.8,67.0,64.99,50.94
2018,11,27,9,15,0.0,64.5,1.4,9.15,64.5,62.34,48.52
2018,11,27,9,30,0.0,62.0,1.5,9.5,62.0,59.92,46.3
2018,11,27,9,45,0.0,51.0,1.55,9.85,51.0,49.27,37.0
2018,11,27,10,0,0.0,40.0,1.6,10.2,40.0,38.63,27.75
2018,11,27,10,15,0.0,56.0,1.7,10.45,56.0,54.11,40.94
2018,11,27,10,30,0.0,72.0,1.8,10.7,72.0,69.61,54.01
2018,11,27,10,45,0.0,80.0,1.85,10.9,80.0,77.37,60.44
2018,11,27,11,0,0.0,88.0,1.9,11.1,88.0,85.23,66.95
2018,11,27,11,15,0.0,65.5,2.05,11.2,65.5,63.32,48.37
2018,11,27,11,30,0.0,43.0,2.2,11.3,43.0,41.55,29.86
2018,11,27,11,45,0.5,53.0,2.3,11.4,53.5,51.58,38.4
2018,11,27,12,0,1.0,63.0,2.4,11.5,64.0,61.62,46.9
2018,11,27,12,15,18.0,126.5,2.5,11.55,136.0,141.56,114.47
2018,11,27,12,30,35.0,190.0,2.6,11.6,208.0,223.43,182.18
2018,11,27,12,45,25.5,153.0,2.7,11.7,166.0,175.43,142.46
2018,11,27,13,0,16.0,116.0,2.8,11.8,124.0,124.68,100.28
2018,11,27,13,15,12.0,90.5,2.8,11.9,96.5,95.85,76.15
2018,11,27,13,30,8.0,65.0,2.8,12.0,69.0,68.02,52.63
2018,11,27,13,45,20.5,80.0,2.8,12.05,88.5,92.72,73.94
2018,11,27,14,0,33.0,95.0,2.8,12.1,108.0,115.6,93.51
2018,11,27,14,15,27.5,85.5,2.45,11.9,96.0,101.6,81.66
2018,11,27,14,30,22.0,76.0,2.1,11.7,84.0,87.92,70.07
2018,11,27,14,45,12.5,65.5,1.75,11.5,70.0,69.55,54.36
2018,11,27,15,0,3.0,55.0,1.4,11.3,56.0,54.51,41.46
2018,11,27,15,15,1.5,43.5,1.4,11.3,44.0,42.63,31.2
2018,11,27,15,30,0.0,32.0,1.4,11.3,32.0,30.89,21.0
2018,11,27,15,45,0.0,19.5,1.15,10.75,19.5,18.81,10.5
2018,11,27,16,0,0.0,7.0,0.9,10.2,7.0,6.74,0.06
2018,11,27,16,15,1.0,5.0,0.85,10.05,5.0,5.04,0.0
2018,11,27,16,30,2.0,3.0,0.8,9.9,3.0,3.27,0.0
2018,11,27,16,45,1.0,1.5,0.75,9.7,1.5,1.6,0.0
2018,11,27,17,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.55,8.9,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,11,28,6,45,2.0,0.5,0.55,8.95,0.5,0.0,0.0
2018,11,28,7,0,4.0,1.0,0.6,8.9,1.0,0.0,0.0
2018,11,28,7,15,6.5,10.0,0.65,9.2,10.5,10.84,0.0
2018,11,28,7,30,9.0,19.0,0.7,9.5,20.0,20.74,8.16
2018,11,28,7,45,16.0,31.0,0.8,9.8,33.5,35.56,23.48
2018,11,28,8,0,23.0,43.0,0.9,10.1,47.0,50.79,37.1
2018,11,28,8,15,37.0,57.0,0.95,10.45,65.0,71.34,55.03
2018,11,28,8,30,51.0,71.0,1.0,10.8,83.0,93.11,73.96
2018,11,28,8,45,47.0,81.0,1.1,11.15,93.5,103.65,83.28
2018,11,28,9,0,43.0,91.0,1.2,11.5,104.0,113.84,92.04
2018,11,28,9,15,137.5,110.5,1.15,11.8,159.5,190.46,156.86
2018,11,28,9,30,232.0,130.0,1.1,12.1,215.0,275.17,226.73
2018,11,28,9,45,257.5,135.0,1.05,12.4,237.0,302.82,248.81
2018,11,28,10,0,283.0,140.0,1.0,12.7,259.0,331.3,271.5
2018,11,28,10,15,249.0,164.0,1.0,13.0,273.0,344.15,280.39
2018,11,28,10,30,215.0,188.0,1.0,13.3,287.0,346.9,281.29
2018,11,28,10,45,261.0,181.0,1.0,13.6,305.5,381.69,308.95
2018,11,28,11,0,307.0,174.0,1.0,13.9,324.0,409.51,330.82
2018,11,28,11,15,330.5,176.5,1.05,14.15,341.0,432.49,348.51
2018,11,28,11,30,354.0,179.0,1.1,14.4,358.0,454.76,365.56
2018,11,28,11,45,326.0,154.0,1.2,14.65,319.5,417.32,336.82
2018,11,28,12,0,298.0,129.0,1.3,14.9,281.0,369.0,299.84
2018,11,28,12,15,586.0,102.0,1.45,14.95,398.0,548.13,443.05
2018,11,28,12,30,874.0,75.0,1.6,15.0,515.0,710.63,564.16
2018,11,28,12,45,864.0,76.0,1.8,15.1,502.0,700.18,556.64
2018,11,28,13,0,854.0,77.0,2.0,15.2,489.0,682.48,545.42
2018,11,28,13,15,842.0,75.5,2.2,15.1,468.5,657.81,529.07
2018,11,28,13,30,830.0,74.0,2.4,15.0,448.0,630.66,509.71
2018,11,28,13,45,812.5,73.0,2.55,14.9,421.5,598.37,485.6
2018,11,28,14,0,795.0,72.0,2.7,14.8,395.0,564.29,459.46
2018,11,28,14,15,772.0,70.0,2.7,14.55,363.0,524.44,427.89
2018,11,28,14,30,749.0,68.0,2.7,14.3,331.0,483.69,394.8
2018,11,28,14,45,626.0,75.5,2.7,14.05,279.0,405.47,330.88
2018,11,28,15,0,503.0,83.0,2.7,13.8,227.0,332.25,270.12
2018,11,28,15,15,385.0,79.0,2.7,13.8,179.5,255.78,205.95
2018,11,28,15,30,267.0,75.0,2.7,13.8,132.0,190.71,150.95
2018,11,28,15,45,223.0,61.5,2.5,13.05,102.0,144.52,111.0
2018,11,28,16,0,179.0,48.0,2.3,12.3,72.0,107.22,78.29
2018,11,28,16,15,118.0,33.0,2.45,12.0,46.5,68.36,43.66
2018,11,28,16,30,57.0,18.0,2.6,11.7,21.0,31.02,0.0
2018,11,28,16,45,28.5,9.0,2.75,11.4,10.5,12.47,0.0
2018,11,28,17,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.2,9.95,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.95,9.2,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.1,9.1,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,5.2,9.05,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,5.3,8.95,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,5.3,8.9,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,5.35,8.9,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,5.4,8.9,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,5.35,8.95,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,5.35,9.2,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.5,9.55,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.6,9.7,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.65,9.95,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.7,10.2,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.8,10.45,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.9,10.7,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.9,10.9,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,11.1,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.9,11.3,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.85,11.35,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,11.2,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.7,11.1,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.4,10.7,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.0,10.1,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.8,9.8,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.8,9.6,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.8,9.45,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.85,9.3,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.95,9.25,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.05,9.25,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.1,9.3,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.15,9.35,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.2,9.4,0.0,0.0,0.0
