Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,6,15,0.0,0.0,5.3,9.45,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2018,11,29,7,15,0.0,2.0,5.65,9.6,2.0,1.97,0.0
2018,11,29,7,30,0.0,4.0,5.8,9.7,4.0,3.85,0.0
2018,11,29,7,45,0.0,6.0,6.0,9.75,6.0,5.78,0.0
2018,11,29,8,0,0.0,8.0,6.2,9.8,8.0,7.71,0.91
2018,11,29,8,15,0.0,9.5,6.3,9.9,9.5,9.16,2.24
2018,11,29,8,30,0.0,11.0,6.4,10.0,11.0,10.6,3.54
2018,11,29,8,45,0.0,18.5,6.5,10.05,18.5,17.84,9.86
2018,11,29,9,0,0.0,26.0,6.6,10.1,26.0,25.09,16.15
2018,11,29,9,15,19.0,42.0,6.5,10.15,49.0,50.78,38.61
2018,11,29,9,30,38.0,58.0,6.4,10.2,72.0,81.89,65.71
2018,11,29,9,45,21.0,61.0,6.3,10.25,69.0,72.54,57.35
2018,11,29,10,0,4.0,64.0,6.2,10.3,66.0,64.29,49.83
2018,11,29,10,15,2.0,48.0,6.1,10.3,49.0,47.64,35.43
2018,11,29,10,30,0.0,32.0,6.0,10.3,32.0,30.9,20.96
2018,11,29,10,45,5.5,64.0,5.9,10.3,66.5,65.58,50.79
2018,11,29,11,0,11.0,96.0,5.8,10.3,101.0,100.91,80.93
2018,11,29,11,15,9.5,100.0,5.75,10.35,104.5,103.98,83.39
2018,11,29,11,30,8.0,104.0,5.7,10.4,108.0,107.01,85.83
2018,11,29,11,45,10.0,86.5,5.7,10.45,91.5,90.84,72.19
2018,11,29,12,0,12.0,69.0,5.7,10.5,75.0,77.07,60.6
2018,11,29,12,15,115.5,133.5,5.65,10.65,191.5,225.51,188.5
2018,11,29,12,30,219.0,198.0,5.6,10.8,308.0,379.03,316.5
2018,11,29,12,45,164.0,189.5,5.55,10.95,270.5,320.58,267.05
2018,11,29,13,0,109.0,181.0,5.5,11.1,233.0,271.3,225.17
2018,11,29,13,15,119.5,164.5,5.4,11.15,219.5,257.92,214.6
2018,11,29,13,30,130.0,148.0,5.3,11.2,206.0,243.83,203.3
2018,11,29,13,45,304.5,138.5,5.15,11.25,264.5,345.81,290.77
2018,11,29,14,0,479.0,129.0,5.0,11.3,323.0,438.35,367.67
2018,11,29,14,15,528.5,107.0,4.7,11.15,305.0,429.45,359.78
2018,11,29,14,30,578.0,85.0,4.4,11.0,287.0,413.4,345.71
2018,11,29,14,45,389.5,78.0,4.05,10.85,207.5,287.59,239.89
2018,11,29,15,0,201.0,71.0,3.7,10.7,128.0,172.2,141.89
2018,11,29,15,15,195.5,54.0,3.7,10.7,102.5,148.24,120.44
2018,11,29,15,30,190.0,37.0,3.7,10.7,77.0,117.53,92.7
2018,11,29,15,45,241.0,33.0,2.9,10.05,72.5,123.94,94.88
2018,11,29,16,0,292.0,29.0,2.1,9.4,68.0,122.01,88.24
2018,11,29,16,15,246.5,24.5,2.1,9.05,49.0,92.48,58.44
2018,11,29,16,30,201.0,20.0,2.1,8.7,30.0,60.5,0.0
2018,11,29,16,45,100.5,10.0,2.05,8.35,15.0,22.63,0.0
2018,11,29,17,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.75,7.25,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.05,7.15,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.3,7.15,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.55,7.2,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.65,7.2,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.55,7.2,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.05,6.65,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,2.85,6.15,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,2.6,5.85,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.8,4.85,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.55,4.25,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.35,3.45,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,11,30,6,45,4.5,0.5,1.3,3.4,0.5,0.0,0.0
2018,11,30,7,0,9.0,1.0,1.3,3.4,1.0,0.0,0.0
2018,11,30,7,15,9.0,10.0,1.5,4.15,10.5,11.18,0.0
2018,11,30,7,30,9.0,19.0,1.7,4.9,20.0,20.84,6.77
2018,11,30,7,45,5.0,34.0,1.85,5.7,34.5,35.19,23.65
2018,11,30,8,0,1.0,49.0,2.0,6.5,49.0,49.48,36.89
2018,11,30,8,15,6.5,65.0,2.2,6.95,66.5,67.7,53.01
2018,11,30,8,30,12.0,81.0,2.4,7.4,84.0,86.4,69.41
2018,11,30,8,45,119.0,97.5,2.55,7.85,133.0,158.38,131.07
2018,11,30,9,0,226.0,114.0,2.7,8.3,182.0,237.22,198.29
2018,11,30,9,15,362.0,112.5,2.7,8.7,236.5,319.48,267.86
2018,11,30,9,30,498.0,111.0,2.7,9.1,291.0,404.83,338.96
2018,11,30,9,45,625.0,96.5,2.7,9.5,342.5,481.48,401.87
2018,11,30,10,0,752.0,82.0,2.7,9.9,394.0,558.35,463.85
2018,11,30,10,15,757.0,86.5,2.7,10.25,416.0,586.14,485.11
2018,11,30,10,30,762.0,91.0,2.7,10.6,438.0,611.63,504.43
2018,11,30,10,45,790.5,88.5,2.7,10.95,460.5,642.75,528.14
2018,11,30,11,0,819.0,86.0,2.7,11.3,483.0,671.96,549.73
2018,11,30,11,15,856.5,79.5,2.7,11.5,502.5,700.65,570.41
2018,11,30,11,30,894.0,73.0,2.7,11.7,522.0,722.45,585.84
2018,11,30,11,45,893.5,73.5,2.7,11.9,524.0,726.8,588.32
2018,11,30,12,0,893.0,74.0,2.7,12.1,526.0,727.88,588.62
2018,11,30,12,15,894.5,72.5,2.75,12.15,522.0,724.79,586.57
2018,11,30,12,30,896.0,71.0,2.8,12.2,518.0,718.41,582.22
2018,11,30,12,45,895.5,69.0,2.8,12.3,506.5,706.79,573.7
2018,11,30,13,0,895.0,67.0,2.8,12.4,495.0,691.97,562.91
2018,11,30,13,15,886.5,66.0,2.75,12.35,476.0,669.88,546.74
2018,11,30,13,30,878.0,65.0,2.7,12.3,457.0,645.06,527.79
2018,11,30,13,45,865.0,63.0,2.6,12.3,430.5,613.7,502.83
2018,11,30,14,0,852.0,61.0,2.5,12.3,404.0,580.21,475.82
2018,11,30,14,15,832.5,59.0,2.4,12.15,372.0,544.33,446.52
2018,11,30,14,30,813.0,57.0,2.3,12.0,340.0,503.75,412.92
2018,11,30,14,45,784.0,54.5,2.2,11.85,303.0,456.92,373.5
2018,11,30,15,0,755.0,52.0,2.1,11.7,266.0,410.12,333.03
2018,11,30,15,15,711.0,48.5,2.1,11.7,226.0,356.39,285.96
2018,11,30,15,30,667.0,45.0,2.1,11.7,186.0,304.68,239.34
2018,11,30,15,45,596.0,40.0,1.55,10.35,145.0,245.07,186.33
2018,11,30,16,0,525.0,35.0,1.0,9.0,104.0,190.8,137.21
2018,11,30,16,15,393.5,27.5,1.05,8.4,68.0,128.96,81.22
2018,11,30,16,30,262.0,20.0,1.1,7.8,32.0,71.16,0.0
2018,11,30,16,45,131.0,10.0,1.15,7.2,16.0,26.53,0.0
2018,11,30,17,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.45,4.25,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.25,3.2,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.35,3.25,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,3.45,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.55,3.8,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.7,4.35,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.95,5.05,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.35,5.75,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.85,6.45,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.25,6.85,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.5,6.85,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.25,6.75,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,12,1,6,45,2.0,0.5,2.9,6.65,0.5,0.0,0.0
2018,12,1,7,0,4.0,1.0,2.7,6.6,1.0,0.0,0.0
2018,12,1,7,15,4.0,5.5,2.85,6.95,5.5,6.0,0.0
2018,12,1,7,30,4.0,10.0,3.0,7.3,10.0,10.51,0.0
2018,12,1,7,45,2.0,18.5,3.15,7.65,18.5,18.34,9.48
2018,12,1,8,0,0.0,27.0,3.3,8.0,27.0,26.06,16.66
2018,12,1,8,15,0.0,36.0,3.2,8.2,36.0,34.76,24.47
2018,12,1,8,30,0.0,45.0,3.1,8.4,45.0,43.47,32.21
2018,12,1,8,45,6.5,51.0,3.05,8.6,53.0,52.07,39.75
2018,12,1,9,0,13.0,57.0,3.0,8.8,61.0,62.75,49.08
2018,12,1,9,15,14.5,58.0,3.25,9.0,63.0,64.85,50.91
2018,12,1,9,30,16.0,59.0,3.5,9.2,65.0,67.08,52.82
2018,12,1,9,45,8.0,69.0,3.7,9.35,72.0,71.3,56.22
2018,12,1,10,0,0.0,79.0,3.9,9.5,79.0,76.49,60.37
2018,12,1,10,15,97.0,115.5,4.1,9.65,159.5,184.84,154.45
2018,12,1,10,30,194.0,152.0,4.3,9.8,240.0,298.5,250.7
2018,12,1,10,45,471.0,127.5,4.45,9.9,352.0,468.99,395.02
2018,12,1,11,0,748.0,103.0,4.6,10.0,464.0,643.24,537.33
2018,12,1,11,15,455.5,118.0,4.7,10.15,339.0,460.4,387.21
2018,12,1,11,30,163.0,133.0,4.8,10.3,214.0,265.4,222.18
2018,12,1,11,45,374.0,124.0,4.9,10.45,312.0,415.42,350.46
2018,12,1,12,0,585.0,115.0,5.0,10.6,410.0,560.72,470.39
2018,12,1,12,15,625.5,117.0,4.95,10.65,430.0,590.14,493.35
2018,12,1,12,30,666.0,119.0,4.9,10.7,450.0,616.82,514.4
2018,12,1,12,45,410.0,154.0,4.85,10.8,356.0,467.74,390.83
2018,12,1,13,0,154.0,189.0,4.8,10.9,262.0,310.96,258.28
2018,12,1,13,15,214.5,170.5,4.75,10.85,268.0,335.4,280.24
2018,12,1,13,30,275.0,152.0,4.7,10.8,274.0,348.84,292.59
2018,12,1,13,45,321.5,139.0,4.65,10.75,274.0,356.34,299.46
2018,12,1,14,0,368.0,126.0,4.6,10.7,274.0,368.41,309.63
2018,12,1,14,15,518.0,103.0,4.5,10.55,293.0,418.33,351.41
2018,12,1,14,30,668.0,80.0,4.4,10.4,312.0,454.46,380.23
2018,12,1,14,45,683.5,70.5,4.3,10.25,285.5,426.8,355.35
2018,12,1,15,0,699.0,61.0,4.2,10.1,259.0,394.22,325.6
2018,12,1,15,15,643.5,57.0,4.2,10.1,218.0,339.45,276.74
2018,12,1,15,30,588.0,53.0,4.2,10.1,177.0,285.97,228.15
2018,12,1,15,45,517.5,47.0,3.5,9.25,138.0,229.11,176.77
2018,12,1,16,0,447.0,41.0,2.8,8.4,99.0,177.75,129.85
2018,12,1,16,15,319.5,31.5,2.65,7.8,65.0,116.11,73.97
2018,12,1,16,30,192.0,22.0,2.5,7.2,31.0,60.47,0.0
2018,12,1,16,45,96.0,11.0,2.3,6.65,15.5,23.07,0.0
2018,12,1,17,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.0,4.45,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.95,3.75,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.85,3.4,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.8,3.05,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.75,2.75,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.55,2.25,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.45,2.05,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.35,1.95,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.15,2.3,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.45,2.55,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.25,2.4,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,0.9,2.15,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.65,1.9,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.6,1.8,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.55,1.7,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.5,1.6,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.5,1.55,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2018,12,2,6,45,14.0,1.5,0.5,1.45,1.0,0.0,0.0
2018,12,2,7,0,28.0,3.0,0.5,1.4,2.0,0.0,0.0
2018,12,2,7,15,188.0,13.0,0.55,1.65,23.5,40.15,0.0
2018,12,2,7,30,348.0,23.0,0.6,1.9,45.0,98.26,34.41
2018,12,2,7,45,463.0,30.0,0.6,2.15,83.0,153.65,106.1
2018,12,2,8,0,578.0,37.0,0.6,2.4,121.0,218.17,164.52
2018,12,2,8,15,643.5,41.0,0.55,2.85,162.5,272.67,214.56
2018,12,2,8,30,709.0,45.0,0.5,3.3,204.0,331.7,267.29
2018,12,2,8,45,750.0,48.0,0.4,3.75,244.0,383.24,312.35
2018,12,2,9,0,791.0,51.0,0.3,4.2,284.0,436.32,356.76
2018,12,2,9,15,815.5,53.5,0.35,4.75,320.0,481.61,394.48
2018,12,2,9,30,840.0,56.0,0.4,5.3,356.0,523.37,428.38
2018,12,2,9,45,856.0,59.0,0.45,5.85,387.0,562.84,459.42
2018,12,2,10,0,872.0,62.0,0.5,6.4,418.0,600.67,488.35
2018,12,2,10,15,884.5,62.5,0.65,6.8,442.5,631.48,512.96
2018,12,2,10,30,897.0,63.0,0.8,7.2,467.0,659.99,535.51
2018,12,2,10,45,905.0,63.5,0.95,7.6,484.5,682.98,552.84
2018,12,2,11,0,913.0,64.0,1.1,8.0,502.0,703.1,567.79
2018,12,2,11,15,918.0,64.5,1.2,8.35,513.0,718.13,578.57
2018,12,2,11,30,923.0,65.0,1.3,8.7,524.0,729.97,587.12
2018,12,2,11,45,925.0,65.0,1.35,9.0,527.0,735.81,590.97
2018,12,2,12,0,927.0,65.0,1.4,9.3,530.0,738.29,592.56
2018,12,2,12,15,926.0,64.5,1.5,9.45,525.5,734.66,590.67
2018,12,2,12,30,925.0,64.0,1.6,9.6,521.0,727.68,586.43
2018,12,2,12,45,921.5,62.5,1.7,9.8,509.0,714.45,577.56
2018,12,2,13,0,918.0,61.0,1.8,10.0,497.0,698.02,566.35
2018,12,2,13,15,909.0,60.5,1.75,9.9,478.0,676.01,550.45
2018,12,2,13,30,900.0,60.0,1.7,9.8,459.0,651.21,531.85
2018,12,2,13,45,886.0,59.5,1.65,9.7,433.0,620.71,508.02
2018,12,2,14,0,872.0,59.0,1.6,9.6,407.0,588.05,482.1
2018,12,2,14,15,852.5,56.5,1.45,9.25,374.5,548.02,449.74
2018,12,2,14,30,833.0,54.0,1.3,8.9,342.0,506.68,415.61
2018,12,2,14,45,708.5,63.0,1.1,8.55,289.0,428.39,351.06
2018,12,2,15,0,584.0,72.0,0.9,8.2,236.0,356.05,290.64
2018,12,2,15,15,587.0,60.5,0.9,8.2,204.0,319.92,258.4
2018,12,2,15,30,590.0,49.0,0.9,8.2,172.0,282.13,223.1
2018,12,2,15,45,557.0,42.0,0.9,7.4,137.5,236.34,181.1
2018,12,2,16,0,524.0,35.0,0.9,6.6,103.0,190.41,137.9
2018,12,2,16,15,371.5,27.0,0.9,6.2,66.0,123.57,77.86
2018,12,2,16,30,219.0,19.0,0.9,5.8,29.0,62.6,0.0
2018,12,2,16,45,109.5,9.5,0.95,5.4,14.5,23.35,0.0
2018,12,2,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.0,4.85,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.95,3.7,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.75,3.15,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.75,2.95,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,2.25,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.05,1.6,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.25,-0.1,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.4,-1.1,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.35,-1.15,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,-1.25,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,12,3,6,45,13.5,1.5,1.25,-1.3,1.0,0.0,0.0
2018,12,3,7,0,27.0,3.0,1.2,-1.3,2.0,0.0,0.0
2018,12,3,7,15,52.0,11.0,1.35,-0.5,13.0,18.27,0.0
2018,12,3,7,30,77.0,19.0,1.5,0.3,24.0,37.52,8.4
2018,12,3,7,45,112.0,33.5,1.65,1.1,46.5,68.85,48.12
2018,12,3,8,0,147.0,48.0,1.8,1.9,69.0,100.27,77.31
2018,12,3,8,15,107.5,66.5,1.85,2.55,84.5,110.39,88.98
2018,12,3,8,30,68.0,85.0,1.9,3.2,100.0,116.15,95.68
2018,12,3,8,45,108.0,101.0,1.95,3.8,130.0,157.48,131.86
2018,12,3,9,0,148.0,117.0,2.0,4.4,160.0,197.76,166.81
2018,12,3,9,15,213.5,126.5,1.95,5.2,197.5,251.93,213.01
2018,12,3,9,30,279.0,136.0,1.9,6.0,235.0,305.03,257.56
2018,12,3,9,45,552.0,102.0,1.9,6.75,319.0,441.3,371.26
2018,12,3,10,0,825.0,68.0,1.9,7.5,403.0,580.96,483.32
2018,12,3,10,15,856.0,66.0,1.95,7.75,432.0,619.48,512.95
2018,12,3,10,30,887.0,64.0,2.0,8.0,461.0,652.74,538.98
2018,12,3,10,45,849.5,74.5,2.1,8.25,466.5,660.98,544.77
2018,12,3,11,0,812.0,85.0,2.2,8.5,472.0,660.86,544.32
2018,12,3,11,15,703.0,114.0,2.25,8.6,454.5,630.65,519.39
2018,12,3,11,30,594.0,143.0,2.3,8.7,437.0,591.99,487.91
2018,12,3,11,45,562.0,151.5,2.35,8.85,431.0,578.56,477.23
2018,12,3,12,0,530.0,160.0,2.4,9.0,425.0,566.18,467.0
2018,12,3,12,15,664.5,125.0,2.4,9.05,454.5,624.59,514.72
2018,12,3,12,30,799.0,90.0,2.4,9.1,484.0,672.48,552.82
2018,12,3,12,45,654.5,121.5,2.4,9.2,439.0,602.98,496.92
2018,12,3,13,0,510.0,153.0,2.4,9.3,394.0,527.64,436.14
2018,12,3,13,15,656.5,116.5,2.4,9.3,414.0,578.41,478.65
2018,12,3,13,30,803.0,80.0,2.4,9.3,434.0,615.14,508.73
2018,12,3,13,45,653.5,101.5,2.35,9.35,379.0,530.26,439.71
2018,12,3,14,0,504.0,123.0,2.3,9.4,324.0,444.72,369.96
2018,12,3,14,15,384.0,127.5,2.15,9.2,273.5,367.17,306.12
2018,12,3,14,30,264.0,132.0,2.0,9.0,223.0,289.64,241.44
2018,12,3,14,45,154.5,104.5,1.9,8.75,156.5,189.42,157.4
2018,12,3,15,0,45.0,77.0,1.8,8.5,90.0,98.84,80.04
2018,12,3,15,15,38.0,58.0,1.8,8.5,67.5,73.97,58.45
2018,12,3,15,30,31.0,39.0,1.8,8.5,45.0,49.83,37.24
2018,12,3,15,45,15.5,28.5,1.7,7.4,31.5,32.73,22.36
2018,12,3,16,0,0.0,18.0,1.6,6.3,18.0,17.36,9.17
2018,12,3,16,15,16.5,13.5,1.6,5.9,14.0,18.18,8.1
2018,12,3,16,30,33.0,9.0,1.6,5.5,10.0,16.17,0.0
2018,12,3,16,45,16.5,4.5,1.6,5.1,5.0,6.54,0.0
2018,12,3,17,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.55,4.15,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.45,3.7,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.55,3.7,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.65,3.75,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.75,3.8,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.95,3.75,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.9,3.65,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.85,3.55,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.85,3.45,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.9,3.15,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.9,2.85,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.95,2.75,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.15,2.75,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,2.8,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.55,2.8,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.6,2.8,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.7,2.8,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.8,2.8,0.0,0.0,0.0
2018,12,4,7,15,0.0,4.0,2.9,3.05,4.0,3.93,0.0
2018,12,4,7,30,0.0,8.0,3.0,3.3,8.0,7.71,0.0
2018,12,4,7,45,0.0,13.0,3.15,3.55,13.0,12.53,4.69
2018,12,4,8,0,0.0,18.0,3.3,3.8,18.0,17.36,9.38
2018,12,4,8,15,0.0,23.0,3.3,4.3,23.0,22.19,13.82
2018,12,4,8,30,0.0,28.0,3.3,4.8,28.0,27.02,18.19
2018,12,4,8,45,0.0,38.0,3.35,5.3,38.0,36.69,26.76
2018,12,4,9,0,0.0,48.0,3.4,5.8,48.0,46.36,35.23
2018,12,4,9,15,2.0,75.5,3.45,6.5,76.0,74.64,59.8
2018,12,4,9,30,4.0,103.0,3.5,7.2,104.0,104.15,85.08
2018,12,4,9,45,9.0,110.0,3.6,7.9,113.5,113.99,93.24
2018,12,4,10,0,14.0,117.0,3.7,8.6,123.0,124.17,101.65
2018,12,4,10,15,7.0,100.0,3.6,9.05,103.0,102.17,82.48
2018,12,4,10,30,0.0,83.0,3.5,9.5,83.0,80.38,63.5
2018,12,4,10,45,0.0,88.0,3.45,9.9,88.0,85.35,67.56
2018,12,4,11,0,0.0,93.0,3.4,10.3,93.0,90.34,71.61
2018,12,4,11,15,0.0,95.5,3.25,10.55,95.5,92.82,73.57
2018,12,4,11,30,0.0,98.0,3.1,10.8,98.0,95.32,75.55
2018,12,4,11,45,1.0,109.0,2.95,11.0,109.5,107.18,85.47
2018,12,4,12,0,2.0,120.0,2.8,11.2,121.0,119.15,95.43
2018,12,4,12,15,4.5,143.5,2.6,11.25,145.5,145.35,117.3
2018,12,4,12,30,7.0,167.0,2.4,11.3,170.0,172.05,139.41
2018,12,4,12,45,5.5,162.0,2.15,11.35,164.5,165.79,134.12
2018,12,4,13,0,4.0,157.0,1.9,11.4,159.0,159.62,129.01
2018,12,4,13,15,2.5,149.5,1.75,11.2,150.5,150.88,121.93
2018,12,4,13,30,1.0,142.0,1.6,11.0,142.0,142.25,114.95
2018,12,4,13,45,0.5,128.0,1.4,10.85,128.0,127.45,102.79
2018,12,4,14,0,0.0,114.0,1.2,10.7,114.0,112.77,90.68
2018,12,4,14,15,0.0,101.5,1.3,10.25,101.5,100.05,80.28
2018,12,4,14,30,0.0,89.0,1.4,9.8,89.0,87.39,69.79
2018,12,4,14,45,0.0,79.5,1.5,9.3,79.5,77.92,61.91
2018,12,4,15,0,0.0,70.0,1.6,8.8,70.0,68.48,53.92
2018,12,4,15,15,0.0,58.5,1.6,8.8,58.5,56.97,43.91
2018,12,4,15,30,0.0,47.0,1.6,8.8,47.0,45.49,33.81
2018,12,4,15,45,0.0,37.0,1.5,7.85,37.0,35.74,25.21
2018,12,4,16,0,0.0,27.0,1.4,6.9,27.0,26.07,16.53
2018,12,4,16,15,8.5,18.0,1.45,6.5,18.5,19.43,9.28
2018,12,4,16,30,17.0,9.0,1.5,6.1,10.0,12.34,0.0
2018,12,4,16,45,8.5,4.5,1.5,5.75,5.0,5.52,0.0
2018,12,4,17,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.45,5.3,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.15,4.6,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.45,4.65,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.65,4.7,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.7,4.75,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.7,4.75,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.65,4.7,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,12,5,7,15,73.5,8.0,2.65,4.85,12.0,18.07,0.0
2018,12,5,7,30,147.0,16.0,2.7,5.0,24.0,49.76,2.43
2018,12,5,7,45,240.5,19.5,2.75,5.1,46.5,87.81,57.58
2018,12,5,8,0,334.0,23.0,2.8,5.2,69.0,128.87,95.2
2018,12,5,8,15,167.0,18.5,2.85,5.4,41.5,82.83,63.19
2018,12,5,8,30,0.0,14.0,2.9,5.6,14.0,13.5,6.23
2018,12,5,8,45,0.0,18.5,2.9,5.8,18.5,17.84,10.11
2018,12,5,9,0,0.0,23.0,2.9,6.0,23.0,22.19,13.95
2018,12,5,9,15,0.0,55.5,2.85,6.35,55.5,53.62,41.51
2018,12,5,9,30,0.0,88.0,2.8,6.7,88.0,86.28,69.75
2018,12,5,9,45,76.0,124.0,2.75,7.1,154.5,171.36,143.66
2018,12,5,10,0,152.0,160.0,2.7,7.5,221.0,265.46,223.37
2018,12,5,10,15,124.0,163.0,2.7,7.9,214.5,254.85,213.43
2018,12,5,10,30,96.0,166.0,2.7,8.3,208.0,242.62,202.33
2018,12,5,10,45,49.0,151.5,2.7,8.7,173.0,189.4,156.68
2018,12,5,11,0,2.0,137.0,2.7,9.1,138.0,137.08,111.33
2018,12,5,11,15,11.5,152.5,2.65,9.45,158.0,159.83,130.52
2018,12,5,11,30,21.0,168.0,2.6,9.8,178.0,182.93,149.7
2018,12,5,11,45,69.5,194.0,2.55,10.15,228.5,252.79,208.24
2018,12,5,12,0,118.0,220.0,2.5,10.5,279.0,325.09,267.36
2018,12,5,12,15,101.0,212.5,2.4,10.65,262.5,296.18,243.22
2018,12,5,12,30,84.0,205.0,2.3,10.8,246.0,275.28,225.83
2018,12,5,12,45,109.0,198.5,2.2,11.0,250.5,292.34,240.2
2018,12,5,13,0,134.0,192.0,2.1,11.2,255.0,300.58,247.25
2018,12,5,13,15,91.0,179.5,2.05,11.15,221.5,248.63,204.3
2018,12,5,13,30,48.0,167.0,2.0,11.1,188.0,205.7,168.45
2018,12,5,13,45,49.0,158.5,1.95,11.05,179.0,196.23,160.96
2018,12,5,14,0,50.0,150.0,1.9,11.0,170.0,186.67,153.24
2018,12,5,14,15,45.5,132.0,1.8,10.8,149.0,163.07,133.73
2018,12,5,14,30,41.0,114.0,1.7,10.6,128.0,139.76,114.3
2018,12,5,14,45,102.5,104.0,1.6,10.35,134.0,163.36,134.65
2018,12,5,15,0,164.0,94.0,1.5,10.1,140.0,182.0,149.76
2018,12,5,15,15,203.5,84.5,1.5,10.1,132.5,181.29,147.6
2018,12,5,15,30,243.0,75.0,1.5,10.1,125.0,176.97,141.39
2018,12,5,15,45,207.5,60.5,1.3,9.15,96.5,138.66,107.54
2018,12,5,16,0,172.0,46.0,1.1,8.2,68.0,103.36,76.08
2018,12,5,16,15,121.5,31.5,1.15,7.75,44.0,67.9,42.85
2018,12,5,16,30,71.0,17.0,1.2,7.3,20.0,32.39,0.0
2018,12,5,16,45,35.5,8.5,1.2,6.85,10.0,12.94,0.0
2018,12,5,17,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.35,5.75,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.15,3.4,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.05,3.6,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,12,6,7,15,127.5,10.5,1.85,2.8,17.0,27.77,0.0
2018,12,6,7,30,255.0,21.0,2.2,3.3,34.0,74.05,0.0
2018,12,6,7,45,379.5,28.5,2.55,3.8,69.0,130.42,86.51
2018,12,6,8,0,504.0,36.0,2.9,4.3,104.0,192.51,143.73
2018,12,6,8,15,574.0,41.0,2.85,4.75,143.5,243.22,191.19
2018,12,6,8,30,644.0,46.0,2.8,5.2,183.0,301.35,244.45
2018,12,6,8,45,689.0,49.5,2.8,5.65,222.0,352.07,290.97
2018,12,6,9,0,734.0,53.0,2.8,6.1,261.0,404.82,337.93
2018,12,6,9,15,764.0,55.5,2.8,6.75,297.0,450.61,377.67
2018,12,6,9,30,794.0,58.0,2.8,7.4,333.0,496.46,416.21
2018,12,6,9,45,815.5,59.0,2.75,8.0,363.5,535.49,448.11
2018,12,6,10,0,837.0,60.0,2.7,8.6,394.0,569.87,475.51
2018,12,6,10,15,850.5,62.0,2.6,9.05,419.0,602.26,500.52
2018,12,6,10,30,864.0,64.0,2.5,9.5,444.0,632.54,523.19
2018,12,6,10,45,872.0,65.0,2.45,10.0,462.0,655.68,539.86
2018,12,6,11,0,880.0,66.0,2.4,10.5,480.0,676.1,553.44
2018,12,6,11,15,885.5,66.5,2.35,10.75,491.0,691.34,563.58
2018,12,6,11,30,891.0,67.0,2.3,11.0,502.0,703.54,571.49
2018,12,6,11,45,893.0,67.5,2.25,11.3,506.0,710.13,575.19
2018,12,6,12,0,895.0,68.0,2.2,11.6,510.0,713.5,576.63
2018,12,6,12,15,893.5,67.5,2.2,11.75,506.0,709.98,573.74
2018,12,6,12,30,892.0,67.0,2.2,11.9,502.0,703.23,568.63
2018,12,6,12,45,887.0,66.5,2.25,12.05,490.5,690.89,559.8
2018,12,6,13,0,882.0,66.0,2.3,12.2,479.0,675.5,548.79
2018,12,6,13,15,873.5,65.0,2.3,12.2,460.5,654.27,533.43
2018,12,6,13,30,865.0,64.0,2.3,12.2,442.0,630.35,514.94
2018,12,6,13,45,851.5,62.5,2.3,12.25,417.0,600.25,491.29
2018,12,6,14,0,838.0,61.0,2.3,12.3,392.0,571.47,468.1
2018,12,6,14,15,818.5,58.5,2.2,12.15,360.5,532.67,436.61
2018,12,6,14,30,799.0,56.0,2.1,12.0,329.0,492.6,403.43
2018,12,6,14,45,770.0,54.0,2.0,11.8,293.5,447.48,365.41
2018,12,6,15,0,741.0,52.0,1.9,11.6,258.0,402.36,326.35
2018,12,6,15,15,697.5,48.0,1.9,11.6,218.5,349.4,279.98
2018,12,6,15,30,654.0,44.0,1.9,11.6,179.0,298.4,234.05
2018,12,6,15,45,585.0,39.0,1.45,10.2,139.5,240.48,182.59
2018,12,6,16,0,516.0,34.0,1.0,8.8,100.0,187.64,134.71
2018,12,6,16,15,383.5,26.5,1.05,8.35,65.0,126.25,78.26
2018,12,6,16,30,251.0,19.0,1.1,7.9,30.0,68.5,0.0
2018,12,6,16,45,125.5,9.5,1.1,7.5,15.0,25.61,0.0
2018,12,6,17,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.85,4.85,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.75,4.3,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.65,4.2,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.55,4.2,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.5,4.15,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.5,4.1,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.65,3.75,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.7,3.45,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.75,3.1,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,2.45,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.9,2.35,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.9,2.25,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,12,7,7,15,56.5,9.0,0.85,2.6,12.0,16.46,0.0
2018,12,7,7,30,113.0,18.0,0.8,3.0,24.0,43.85,0.0
2018,12,7,7,45,176.0,31.5,0.75,3.35,50.5,85.12,56.57
2018,12,7,8,0,239.0,45.0,0.7,3.7,77.0,126.07,95.02
2018,12,7,8,15,277.0,58.0,0.75,4.05,107.0,164.15,129.94
2018,12,7,8,30,315.0,71.0,0.8,4.4,137.0,205.33,167.16
2018,12,7,8,45,424.0,73.5,0.85,4.8,181.5,266.76,220.22
2018,12,7,9,0,533.0,76.0,0.9,5.2,226.0,338.98,281.51
2018,12,7,9,15,465.5,96.5,0.85,5.5,240.0,346.74,289.04
2018,12,7,9,30,398.0,117.0,0.8,5.8,254.0,350.74,292.72
2018,12,7,9,45,425.0,124.5,0.75,6.15,282.5,387.43,322.63
2018,12,7,10,0,452.0,132.0,0.7,6.5,311.0,424.5,351.81
2018,12,7,10,15,449.5,141.5,0.75,7.05,329.0,445.69,367.96
2018,12,7,10,30,447.0,151.0,0.8,7.6,347.0,465.28,382.66
2018,12,7,10,45,615.0,120.0,0.8,8.2,401.5,553.67,452.22
2018,12,7,11,0,783.0,89.0,0.8,8.8,456.0,639.71,517.31
2018,12,7,11,15,843.5,77.5,0.8,9.45,481.0,678.11,543.54
2018,12,7,11,30,904.0,66.0,0.8,10.1,506.0,710.01,564.62
2018,12,7,11,45,906.0,66.5,0.75,10.8,510.0,716.77,566.73
2018,12,7,12,0,908.0,67.0,0.7,11.5,514.0,720.25,566.92
2018,12,7,12,15,907.0,66.5,0.75,11.9,510.0,717.15,564.62
2018,12,7,12,30,906.0,66.0,0.8,12.3,506.0,710.77,560.18
2018,12,7,12,45,902.0,65.0,0.85,12.7,494.5,698.5,551.63
2018,12,7,13,0,898.0,64.0,0.9,13.1,483.0,683.1,540.95
2018,12,7,13,15,889.0,63.0,0.95,13.1,464.5,661.39,526.49
2018,12,7,13,30,880.0,62.0,1.0,13.1,446.0,636.96,508.98
2018,12,7,13,45,866.5,61.0,1.05,13.15,421.0,607.2,486.91
2018,12,7,14,0,853.0,60.0,1.1,13.2,396.0,575.31,462.68
2018,12,7,14,15,832.5,58.0,1.05,12.95,364.5,539.62,434.57
2018,12,7,14,30,812.0,56.0,1.0,12.7,333.0,499.25,402.23
2018,12,7,14,45,782.0,54.0,0.95,12.5,297.0,453.27,364.57
2018,12,7,15,0,752.0,52.0,0.9,12.3,261.0,407.33,325.81
2018,12,7,15,15,708.5,48.5,0.9,12.3,221.5,354.55,280.56
2018,12,7,15,30,665.0,45.0,0.9,12.3,182.0,303.66,235.55
2018,12,7,15,45,583.0,40.5,0.9,10.95,141.0,241.56,182.21
2018,12,7,16,0,501.0,36.0,0.9,9.6,100.0,188.13,135.02
2018,12,7,16,15,355.5,27.5,0.9,9.2,64.0,121.1,74.96
2018,12,7,16,30,210.0,19.0,0.9,8.8,28.0,61.35,0.0
2018,12,7,16,45,105.0,9.5,0.95,8.4,14.0,23.01,0.0
2018,12,7,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.75,5.45,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,5.15,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,4.85,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.8,3.45,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.85,3.05,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.95,2.75,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.05,2.4,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.15,1.7,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.2,1.45,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.15,1.3,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,12,8,7,15,132.0,10.0,1.05,1.95,16.0,27.35,0.0
2018,12,8,7,30,264.0,20.0,1.0,2.5,32.0,72.83,0.0
2018,12,8,7,45,392.0,28.0,1.0,3.0,67.5,130.98,84.38
2018,12,8,8,0,520.0,36.0,1.0,3.5,103.0,192.07,141.67
2018,12,8,8,15,590.5,41.0,1.1,4.0,143.0,245.77,191.37
2018,12,8,8,30,661.0,46.0,1.2,4.5,183.0,304.56,244.75
2018,12,8,8,45,705.5,49.5,1.35,5.05,222.5,355.67,291.28
2018,12,8,9,0,750.0,53.0,1.5,5.6,262.0,408.72,338.21
2018,12,8,9,15,780.5,55.5,1.65,6.3,298.5,455.31,378.51
2018,12,8,9,30,811.0,58.0,1.8,7.0,335.0,501.96,417.69
2018,12,8,9,45,833.0,59.5,1.9,7.7,366.5,542.4,450.7
2018,12,8,10,0,855.0,61.0,2.0,8.4,398.0,578.24,479.34
2018,12,8,10,15,855.5,65.0,2.1,8.9,420.0,609.16,503.48
2018,12,8,10,30,856.0,69.0,2.2,9.4,442.0,633.87,522.43
2018,12,8,10,45,865.5,70.5,2.3,9.9,461.0,658.71,541.26
2018,12,8,11,0,875.0,72.0,2.4,10.4,480.0,676.77,554.29
2018,12,8,11,15,893.5,69.5,2.4,10.65,494.5,697.49,568.87
2018,12,8,11,30,912.0,67.0,2.4,10.9,509.0,715.41,581.32
2018,12,8,11,45,913.0,67.0,2.4,11.15,512.5,721.01,584.63
2018,12,8,12,0,914.0,67.0,2.4,11.4,516.0,723.31,585.7
2018,12,8,12,15,891.5,72.0,2.35,11.5,507.0,711.72,576.56
2018,12,8,12,30,869.0,77.0,2.3,11.6,498.0,701.32,568.57
2018,12,8,12,45,854.5,78.5,2.25,11.65,484.5,685.12,556.42
2018,12,8,13,0,840.0,80.0,2.2,11.7,471.0,666.12,542.12
2018,12,8,13,15,831.0,78.0,2.15,11.65,452.5,644.15,525.22
2018,12,8,13,30,822.0,76.0,2.1,11.6,434.0,619.62,506.15
2018,12,8,13,45,830.5,70.5,2.1,11.6,414.5,599.41,490.44
2018,12,8,14,0,839.0,65.0,2.1,11.6,395.0,576.04,471.81
2018,12,8,14,15,818.0,63.5,1.9,11.35,364.0,537.7,440.35
2018,12,8,14,30,797.0,62.0,1.7,11.1,333.0,498.15,407.34
2018,12,8,14,45,766.5,59.0,1.45,10.85,296.5,451.34,367.63
2018,12,8,15,0,736.0,56.0,1.2,10.6,260.0,404.63,327.06
2018,12,8,15,15,690.5,52.0,1.2,10.6,220.5,351.11,280.73
2018,12,8,15,30,645.0,48.0,1.2,10.6,181.0,299.66,234.85
2018,12,8,15,45,571.5,42.0,1.1,9.25,140.5,239.59,182.36
2018,12,8,16,0,498.0,36.0,1.0,7.9,100.0,187.58,135.64
2018,12,8,16,15,364.0,28.0,1.05,7.45,65.0,123.77,77.29
2018,12,8,16,30,230.0,20.0,1.1,7.0,30.0,65.98,0.0
2018,12,8,16,45,115.0,10.0,1.15,6.55,15.0,24.89,0.0
2018,12,8,17,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.15,3.2,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.05,2.95,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,2.85,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,0.95,2.75,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,0.9,2.65,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,0.9,2.55,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,0.85,2.45,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.8,2.35,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,12,9,7,15,0.0,3.5,0.8,2.5,3.5,3.44,0.0
2018,12,9,7,30,0.0,7.0,0.8,2.7,7.0,6.75,0.0
2018,12,9,7,45,0.0,15.0,0.75,2.85,15.0,14.47,5.76
2018,12,9,8,0,0.0,23.0,0.7,3.0,23.0,22.2,13.52
2018,12,9,8,15,0.0,31.0,0.9,3.35,31.0,29.93,20.64
2018,12,9,8,30,0.0,39.0,1.1,3.7,39.0,37.66,27.67
2018,12,9,8,45,0.0,47.0,1.25,4.0,47.0,45.4,34.6
2018,12,9,9,0,0.0,55.0,1.4,4.3,55.0,53.14,41.44
2018,12,9,9,15,27.0,87.5,1.45,4.65,96.5,102.71,84.9
2018,12,9,9,30,54.0,120.0,1.5,5.0,138.0,153.54,128.76
2018,12,9,9,45,32.5,112.0,1.5,5.3,123.0,133.4,110.99
2018,12,9,10,0,11.0,104.0,1.5,5.6,108.0,108.83,89.37
2018,12,9,10,15,6.0,85.5,1.55,5.8,87.5,86.75,70.15
2018,12,9,10,30,1.0,67.0,1.6,6.0,67.0,65.4,51.48
2018,12,9,10,45,1.0,80.5,1.65,6.25,80.5,78.51,62.7
2018,12,9,11,0,1.0,94.0,1.7,6.5,94.0,92.08,74.2
2018,12,9,11,15,0.5,84.5,1.8,6.5,84.5,82.11,65.56
2018,12,9,11,30,0.0,75.0,1.9,6.5,75.0,72.52,57.28
2018,12,9,11,45,0.0,69.5,2.05,6.55,69.5,67.19,52.68
2018,12,9,12,0,0.0,64.0,2.2,6.6,64.0,61.87,48.08
2018,12,9,12,15,2.0,92.0,2.2,6.55,93.0,90.67,72.92
2018,12,9,12,30,4.0,120.0,2.2,6.5,122.0,120.67,98.58
2018,12,9,12,45,6.0,136.0,2.2,6.45,139.0,138.76,114.01
2018,12,9,13,0,8.0,152.0,2.2,6.4,156.0,157.16,129.69
2018,12,9,13,15,4.0,124.0,2.15,6.35,126.0,125.07,102.48
2018,12,9,13,30,0.0,96.0,2.1,6.3,96.0,93.65,75.69
2018,12,9,13,45,10.5,100.5,2.05,6.2,104.5,104.89,85.81
2018,12,9,14,0,21.0,105.0,2.0,6.1,113.0,119.4,98.6
2018,12,9,14,15,72.5,119.5,1.9,5.95,144.5,164.1,137.76
2018,12,9,14,30,124.0,134.0,1.8,5.8,176.0,212.3,178.87
2018,12,9,14,45,77.0,105.5,1.65,5.65,130.5,152.77,127.58
2018,12,9,15,0,30.0,77.0,1.5,5.5,85.0,92.19,75.18
2018,12,9,15,15,30.0,70.5,1.5,5.5,77.5,84.68,68.44
2018,12,9,15,30,30.0,64.0,1.5,5.5,70.0,77.31,61.52
